ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%
510,2009-07-07,0.0028750000000000004,10.166666666666666,5.5,0.0012777777777777779,0.16085860655737705,0.0,0.0,0.0
510,2009-07-08,0.04779166666666667,280.8333333333333,1.0,0.02124074074074074,0.09680294263105836,0.0,0.0,0.0
510,2009-07-09,87.19691666666667,1754.625,68.0,38.754185185185186,28.268440700371244,0.0,0.0,0.0
510,2009-07-10,159.20833333333334,3214.1666666666665,0.0,70.75925925925925,28.176201279059715,0.0,0.0,0.0
510,2009-07-11,185.70833333333334,3622.5,5.0,82.53703703703704,29.161377578406565,0.0,0.0,0.0
510,2009-07-12,210.20833333333334,4050.4166666666665,0.0,93.42592592592592,29.521285533038437,0.0,0.0,0.0
510,2009-07-13,112.20833333333333,2186.25,5.0,49.870370370370374,29.19512419795438,0.0,0.0,0.0
510,2009-07-14,152.45833333333334,2968.3333333333335,0.0,67.75925925925927,29.216187067190713,0.0,0.0,0.0
510,2009-07-15,76.66666666666667,1505.8333333333333,0.0,34.074074074074076,28.961077292012543,0.0,0.0,0.0
510,2009-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2009-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2009-07-18,40.5,1031.25,5.0,18.0,22.339636363636362,0.0,0.0,0.0
510,2009-07-19,21.416666666666668,476.25,0.0,9.518518518518519,25.58008165645961,0.0,0.0,0.0
510,2009-07-20,57.541666666666664,1526.6666666666667,10.0,25.574074074074076,21.439924490538573,0.0,0.0,0.0
510,2009-07-21,112.54166666666667,2754.5833333333335,0.0,50.01851851851852,23.240339333434175,0.0,0.0,0.0
510,2009-07-22,116.41666666666667,2810.8333333333335,0.0,51.74074074074074,23.55944757387093,0.0,0.0,0.0
510,2009-07-23,88.33333333333333,2073.3333333333335,0.0,39.25925925925926,24.23486066452304,0.0,0.0,0.0
510,2009-07-24,90.83333333333333,2096.6666666666665,0.0,40.370370370370374,24.643415474297825,0.0,0.0,0.0
510,2009-07-25,157.66666666666666,3585.0,5.0,70.07407407407408,25.01703083836975,0.0,0.0,0.0
510,2009-07-26,155.95833333333334,3454.1666666666665,0.0,69.31481481481482,25.683271009248088,0.0,0.0,0.0
510,2009-07-27,150.45833333333334,3383.75,0.0,66.87037037037037,25.29315560481057,0.0,0.0,0.0
510,2009-07-28,160.16666666666666,3542.9166666666665,15.0,71.18518518518519,25.715574895135052,0.0,0.0,0.0
510,2009-07-29,148.45833333333334,3258.75,0.0,65.98148148148148,25.91424583386609,0.0,0.0,0.0
510,2009-07-30,82.16666666666667,1884.1666666666667,0.0,36.51851851851852,24.806265664160403,0.0,0.0,0.0
510,2009-07-31,115.75,2575.0,0.0,51.44444444444445,25.569886731391588,0.0,0.0,0.0
510,2009-08-01,117.375,2710.8333333333335,10.0,52.166666666666664,24.629626498616663,0.0,0.0,0.0
510,2009-08-02,162.33333333333334,3372.5,10.0,72.14814814814815,27.380462894325014,0.0,0.0,0.0
510,2009-08-03,197.08333333333334,3643.3333333333335,5.0,87.5925925925926,30.77060460506252,0.0,0.0,0.0
510,2009-08-04,182.66666666666666,3379.1666666666665,0.0,81.18518518518518,30.74926428277846,0.0,0.0,0.0
510,2009-08-05,213.875,3878.75,10.0,95.05555555555556,31.365576323987536,0.0,0.0,0.0
510,2009-08-06,208.125,3750.8333333333335,10.0,92.5,31.563235947567204,0.0,0.0,0.0
510,2009-08-07,215.41666666666666,3993.75,5.0,95.74074074074073,30.681985741610152,0.0,0.0,0.0
510,2009-08-08,207.08333333333334,3934.5833333333335,0.0,92.03703703703704,29.93859649122807,0.0,0.0,0.0
510,2009-08-09,194.375,3725.8333333333335,0.0,86.38888888888889,29.675771639454258,0.0,0.0,0.0
510,2009-08-10,164.79166666666666,3088.3333333333335,5.0,73.24074074074073,30.352615128620254,0.0,0.0,0.0
510,2009-08-11,207.04166666666666,3737.9166666666665,5.0,92.01851851851852,31.507444357745328,0.0,0.0,0.0
510,2009-08-12,219.125,4193.333333333333,0.0,97.38888888888889,29.72470687599364,0.0,0.0,0.0
510,2009-08-13,122.70833333333333,2546.6666666666665,0.0,54.53703703703704,27.408608747818498,0.0,0.0,0.0
510,2009-08-14,94.125,2051.6666666666665,0.0,41.833333333333336,26.096557676685624,0.0,0.0,0.0
510,2009-08-15,57.75,1687.5,5.0,25.666666666666664,19.46674074074074,0.0,0.0,0.0
510,2009-08-16,17.541666666666668,549.5833333333334,5.0,7.796296296296296,18.156090472580235,0.0,0.0,0.0
510,2009-08-17,4.208333333333333,136.66666666666666,0.0,1.8703703703703705,17.51590447154471,0.0,0.0,0.0
510,2009-08-18,2.75,75.41666666666667,0.0,1.2222222222222223,20.74198895027624,0.0,0.0,0.0
510,2009-08-19,43.541666666666664,934.5833333333334,0.0,19.35185185185185,26.501597562787932,0.0,0.0,0.0
510,2009-08-20,128.29166666666666,2584.1666666666665,0.0,57.018518518518526,28.239887670643878,0.0,0.0,0.0
510,2009-08-21,155.33333333333334,3303.3333333333335,0.0,69.03703703703704,26.748368651194077,0.0,0.0,0.0
510,2009-08-22,60.458333333333336,1414.1666666666667,0.0,26.870370370370374,24.318714397957176,0.0,0.0,0.0
510,2009-08-23,128.16666666666666,2670.0,0.0,56.96296296296296,27.305420307948395,0.0,0.0,0.0
510,2009-08-24,182.54166666666666,3797.9166666666665,10.0,81.12962962962963,27.34019564819894,0.0,0.0,0.0
510,2009-08-25,219.375,4215.833333333333,0.0,97.5,29.59979739078869,0.0,0.0,0.0
510,2009-08-26,209.95833333333334,4125.416666666667,0.0,93.31481481481482,28.9501178332155,0.0,0.0,0.0
510,2009-08-27,215.83333333333334,4442.083333333333,15.0,95.92592592592592,27.63865178376012,0.0,0.0,0.0
510,2009-08-28,199.79166666666666,4070.4166666666665,5.0,88.79629629629629,27.92052240079162,0.0,0.0,0.0
510,2009-08-29,169.75,3630.0,5.0,75.44444444444444,26.600401744719925,0.0,0.0,0.0
510,2009-08-30,205.625,4049.1666666666665,0.0,91.38888888888889,28.886525005145092,0.0,0.0,0.0
510,2009-08-31,197.91666666666666,4017.5,0.0,87.96296296296296,28.022799557491528,0.0,0.0,0.0
510,2009-09-01,219.125,4307.916666666667,0.0,97.38888888888889,28.934079698230004,0.0,0.0,0.0
510,2009-09-02,214.08333333333334,4222.916666666667,0.0,95.14814814814815,28.83735240914323,0.0,0.0,0.0
510,2009-09-03,155.08333333333334,3139.5833333333335,0.0,68.92592592592592,28.098177394381775,0.0,0.0,0.0
510,2009-09-04,193.70833333333334,3880.8333333333335,0.0,86.09259259259258,28.39280831722854,0.0,0.0,0.0
510,2009-09-05,218.75,4216.25,0.0,97.22222222222221,29.512550647297164,0.0,0.0,0.0
510,2009-09-06,197.33333333333334,3870.8333333333335,15.0,87.70370370370371,28.99886616433441,0.0,0.0,0.0
510,2009-09-07,197.625,4104.166666666667,10.0,87.83333333333333,27.390624365482232,0.0,0.0,0.0
510,2009-09-08,146.25,3511.6666666666665,0.0,65.0,23.69014000949217,0.0,0.0,0.0
510,2009-09-09,175.91666666666666,3976.6666666666665,5.0,78.18518518518518,25.16360366024029,0.0,0.0,0.0
510,2009-09-10,178.70833333333334,3869.5833333333335,5.0,79.42592592592592,26.27033667133269,0.0,0.0,0.0
510,2009-09-11,214.25,4228.333333333333,5.0,95.22222222222221,28.822832085139932,0.0,0.0,0.0
510,2009-09-12,218.54166666666666,4191.666666666667,0.0,97.12962962962963,29.65736414844267,0.0,0.0,0.0
510,2009-09-13,214.25,4263.333333333333,0.0,95.22222222222221,28.586209929632528,0.0,0.0,0.0
510,2009-09-14,212.66666666666666,4385.0,0.0,94.51851851851852,27.587659951856068,0.0,0.0,0.0
510,2009-09-15,218.70833333333334,4345.416666666667,5.0,97.20370370370371,28.62984146770224,0.0,0.0,0.0
510,2009-09-16,217.04166666666666,4416.25,5.0,96.46296296296296,27.95596597163254,0.0,0.0,0.0
510,2009-09-17,217.79166666666666,4457.083333333333,0.0,96.79629629629629,27.795567293010503,0.0,0.0,0.0
510,2009-09-18,218.41666666666666,4482.916666666667,15.0,97.07407407407408,27.714697772407597,0.0,0.0,0.0
510,2009-09-19,187.875,3481.25,0.0,83.5,30.698617594254934,0.0,0.0,0.0
510,2009-09-20,196.70833333333334,4047.9166666666665,0.0,87.42592592592592,27.64243094870475,0.0,0.0,0.0
510,2009-09-21,126.25,2572.0833333333335,0.0,56.111111111111114,27.921027053296616,0.0,0.0,0.0
510,2009-09-22,198.70833333333334,4484.166666666667,0.0,88.31481481481481,25.206896177909933,0.0,0.0,0.0
510,2009-09-23,169.75,4295.416666666667,0.0,75.44444444444444,22.479648850518963,0.0,0.0,0.0
510,2009-09-24,189.41666666666666,4436.25,5.0,84.18518518518519,24.287746156976926,0.0,0.0,0.0
510,2009-09-25,214.125,4508.333333333333,0.0,95.16666666666667,27.01695471349353,0.0,0.0,0.0
510,2009-09-26,206.375,4324.583333333333,0.0,91.72222222222223,27.145500529916177,0.0,0.0,0.0
510,2009-09-27,147.25,3113.75,0.0,65.44444444444444,26.90026763013515,0.0,0.0,0.0
510,2009-09-28,178.58333333333334,3740.8333333333335,5.0,79.37037037037037,27.155487487933467,0.0,0.0,0.0
510,2009-09-29,154.75,3295.0,0.0,68.77777777777779,26.715313606474457,0.0,0.0,0.0
510,2009-09-30,145.70833333333334,3039.5833333333335,0.0,64.75925925925927,27.26813114005026,0.0,0.0,0.0
510,2009-10-01,177.70833333333334,3766.6666666666665,5.0,78.98148148148148,26.83710361356932,0.0,0.0,0.0
510,2009-10-02,190.625,4069.5833333333335,5.0,84.72222222222221,26.644952390703384,0.0,0.0,0.0
510,2009-10-03,129.45833333333334,2749.1666666666665,0.0,57.537037037037045,26.786377185005556,0.0,0.0,0.0
510,2009-10-04,196.125,3972.5,0.0,87.16666666666667,28.083684707363123,0.0,0.0,0.0
510,2009-10-05,162.83333333333334,3178.3333333333335,0.0,72.37037037037038,29.142641146652682,0.0,0.0,0.0
510,2009-10-06,52.958333333333336,1056.25,0.0,23.537037037037038,28.520203813280737,0.0,0.0,0.0
510,2009-10-07,138.5,2911.6666666666665,0.0,61.55555555555555,27.057842014882656,0.0,0.0,0.0
510,2009-10-08,201.70833333333334,4185.0,10.0,89.64814814814814,27.416588676490107,0.0,0.0,0.0
510,2009-10-09,200.54166666666666,4045.8333333333335,0.0,89.12962962962962,28.195621352557502,0.0,0.0,0.0
510,2009-10-10,201.20833333333334,4013.75,0.0,89.42592592592592,28.51547977438666,0.0,0.0,0.0
510,2009-10-11,201.41666666666666,3926.25,5.0,89.51851851851852,29.181156036647916,0.0,0.0,0.0
510,2009-10-12,198.25,3789.1666666666665,0.0,88.1111111111111,29.761480096767094,0.0,0.0,0.0
510,2009-10-13,116.70833333333333,2420.0,5.0,51.87037037037037,27.432888544536272,0.0,0.0,0.0
510,2009-10-14,137.5,2825.4166666666665,0.0,61.111111111111114,27.682495207196578,0.0,0.0,0.0
510,2009-10-15,204.91666666666666,4133.333333333333,5.0,91.07407407407408,28.200829973118275,0.0,0.0,0.0
510,2009-10-16,202.08333333333334,4035.4166666666665,0.0,89.81481481481481,28.485716744106004,0.0,0.0,0.0
510,2009-10-17,201.5,4001.25,10.0,89.55555555555556,28.646027283140686,0.0,0.0,0.0
510,2009-10-18,206.83333333333334,4007.0833333333335,5.0,91.92592592592592,29.361429413191914,0.0,0.0,0.0
510,2009-10-19,208.70833333333334,3951.6666666666665,0.0,92.75925925925927,30.043084844650643,0.0,0.0,0.0
510,2009-10-20,212.41666666666666,3995.4166666666665,5.0,94.4074074074074,30.242072513644104,0.0,0.0,0.0
510,2009-10-21,212.5,4055.8333333333335,5.0,94.44444444444444,29.80326689952743,0.0,0.0,0.0
510,2009-10-22,213.54166666666666,4108.75,0.0,94.9074074074074,29.563642970625022,0.0,0.0,0.0
510,2009-10-23,213.20833333333334,4211.25,5.0,94.75925925925925,28.799051812275323,0.0,0.0,0.0
510,2009-10-24,162.79166666666666,3598.3333333333335,5.0,72.35185185185186,25.734504786166433,0.0,0.0,0.0
510,2009-10-25,165.95833333333334,3938.75,0.0,73.75925925925925,23.967662823089668,0.0,0.0,0.0
510,2009-10-26,207.25,4105.833333333333,0.0,92.11111111111111,28.712979500710368,0.0,0.0,0.0
510,2009-10-27,210.91666666666666,4140.0,0.0,93.74074074074073,28.979814143854,0.0,0.0,0.0
510,2009-10-28,214.5,4180.0,5.0,95.33333333333334,29.19013157894737,0.0,0.0,0.0
510,2009-10-29,199.66666666666666,4207.916666666667,0.0,88.74074074074075,26.991279664653266,0.0,0.0,0.0
510,2009-10-30,212.66666666666666,4268.75,5.0,94.51851851851852,28.338949080852444,0.0,0.0,0.0
510,2009-10-31,173.75,3857.9166666666665,0.0,77.22222222222223,25.618695323469055,0.0,0.0,0.0
510,2009-11-01,193.20833333333334,3906.25,10.0,85.87037037037038,28.135255111111107,0.0,0.0,0.0
510,2009-11-02,175.83333333333334,3416.25,5.0,78.14814814814814,29.277676139366587,0.0,0.0,0.0
510,2009-11-03,204.04166666666666,4092.9166666666665,0.0,90.68518518518518,28.3576996165462,0.0,0.0,0.0
510,2009-11-04,168.0,3452.0833333333335,0.0,74.66666666666667,27.682993361496678,0.0,0.0,0.0
510,2009-11-05,200.29166666666666,4417.083333333333,0.0,89.01851851851852,25.79362167091154,0.0,0.0,0.0
510,2009-11-06,166.0,4363.75,0.0,73.77777777777777,21.63880454502053,0.0,0.0,0.0
510,2009-11-07,156.25,4116.666666666667,0.0,69.44444444444444,21.590334008097166,0.0,0.0,0.0
510,2009-11-08,185.95833333333334,3900.0,10.0,82.64814814814815,27.12289707977208,0.0,0.0,0.0
510,2009-11-09,208.54166666666666,4133.333333333333,0.0,92.68518518518518,28.699705981182795,0.0,0.0,0.0
510,2009-11-10,212.91666666666666,4345.833333333333,0.0,94.62962962962963,27.86901565995526,0.0,0.0,0.0
510,2009-11-11,145.04166666666666,3054.1666666666665,0.0,64.46296296296296,27.013763074124604,0.0,0.0,0.0
510,2009-11-12,209.875,4200.0,0.0,93.27777777777779,28.424737103174603,0.0,0.0,0.0
510,2009-11-13,212.625,4254.166666666667,5.0,94.5,28.430523996082275,0.0,0.0,0.0
510,2009-11-14,212.41666666666666,4183.333333333333,5.0,94.4074074074074,28.883588977423635,0.0,0.0,0.0
510,2009-11-15,195.29166666666666,4054.1666666666665,0.0,86.79629629629629,27.40104659129839,0.0,0.0,0.0
510,2009-11-16,174.04166666666666,3929.1666666666665,5.0,77.35185185185185,25.196360904913394,0.0,0.0,0.0
510,2009-11-17,119.66666666666667,2412.5,5.0,53.185185185185176,28.21570523891767,0.0,0.0,0.0
510,2009-11-18,211.45833333333334,4037.5,0.0,93.98148148148148,29.791838665290676,0.0,0.0,0.0
510,2009-11-19,168.83333333333334,3541.6666666666665,0.0,75.03703703703704,27.116619607843134,0.0,0.0,0.0
510,2009-11-20,157.08333333333334,3225.0,0.0,69.81481481481482,27.706739879414293,0.0,0.0,0.0
510,2009-11-21,210.91666666666666,4279.166666666667,5.0,93.74074074074073,28.037335280753002,0.0,0.0,0.0
510,2009-11-22,110.33333333333333,2629.1666666666665,0.0,49.03703703703704,23.87116745905969,0.0,0.0,0.0
510,2009-11-23,200.375,4025.0,0.0,89.05555555555556,28.31800724637681,0.0,0.0,0.0
510,2009-11-24,171.0,3420.8333333333335,0.0,76.0,28.434738124238734,0.0,0.0,0.0
510,2009-11-25,213.66666666666666,4162.5,0.0,94.96296296296296,29.19897230563897,0.0,0.0,0.0
510,2009-11-26,201.375,4091.6666666666665,5.0,89.5,27.99563645621181,0.0,0.0,0.0
510,2009-11-27,190.125,3837.5,0.0,84.5,28.182263843648204,0.0,0.0,0.0
510,2009-11-28,153.75,3120.8333333333335,0.0,68.33333333333333,28.023965287049396,0.0,0.0,0.0
510,2009-11-29,194.04166666666666,3825.0,15.0,86.24074074074073,28.856828249818445,0.0,0.0,0.0
510,2009-11-30,117.125,2900.0,0.0,52.05555555555556,22.974001436781606,0.0,0.0,0.0
510,2009-12-01,182.125,3887.5,0.0,80.94444444444444,26.649201500535906,0.0,0.0,0.0
510,2009-12-02,206.66666666666666,4125.0,10.0,91.85185185185185,28.49912457912458,0.0,0.0,0.0
510,2009-12-03,207.5,4162.5,0.0,92.22222222222223,28.356256256256252,0.0,0.0,0.0
510,2009-12-04,213.54166666666666,4254.166666666667,0.0,94.9074074074074,28.553093372510613,0.0,0.0,0.0
510,2009-12-05,214.58333333333334,4150.0,0.0,95.37037037037037,29.412566934404282,0.0,0.0,0.0
510,2009-12-06,215.08333333333334,4070.8333333333335,0.0,95.5925925925926,30.054428522688504,0.0,0.0,0.0
510,2009-12-07,205.375,4012.5,0.0,91.27777777777779,29.11505192107996,0.0,0.0,0.0
510,2009-12-08,210.0,4241.666666666667,0.0,93.33333333333333,28.162278978389,0.0,0.0,0.0
510,2009-12-09,213.04166666666666,4316.666666666667,5.0,94.68518518518519,28.07379182754182,0.0,0.0,0.0
510,2009-12-10,214.75,4283.333333333333,0.0,95.44444444444444,28.519134241245137,0.0,0.0,0.0
510,2009-12-11,213.75,4229.166666666667,0.0,95.0,28.749901477832513,0.0,0.0,0.0
510,2009-12-12,192.54166666666666,3875.0,5.0,85.57407407407408,28.264288530465947,0.0,0.0,0.0
510,2009-12-13,138.25,2695.8333333333335,5.0,61.44444444444444,29.171391035548684,0.0,0.0,0.0
510,2009-12-14,212.41666666666666,4066.6666666666665,0.0,94.4074074074074,29.71221653005464,0.0,0.0,0.0
510,2009-12-15,212.5,4079.1666666666665,0.0,94.44444444444444,29.632788559754854,0.0,0.0,0.0
510,2009-12-16,216.25,4037.5,0.0,96.11111111111111,30.46692466460268,0.0,0.0,0.0
510,2009-12-17,214.125,4100.0,10.0,95.16666666666667,29.707667682926832,0.0,0.0,0.0
510,2009-12-18,211.5,4183.333333333333,0.0,94.0,28.75894422310757,0.0,0.0,0.0
510,2009-12-19,215.5,4091.6666666666665,0.0,95.77777777777777,29.959327902240325,0.0,0.0,0.0
510,2009-12-20,215.25,4033.3333333333335,5.0,95.66666666666667,30.357365702479335,0.0,0.0,0.0
510,2009-12-21,207.08333333333334,3991.6666666666665,5.0,92.03703703703704,29.510455810716774,0.0,0.0,0.0
510,2009-12-22,202.58333333333334,3908.3333333333335,0.0,90.03703703703704,29.48472992181947,0.0,0.0,0.0
510,2009-12-23,218.375,4112.5,0.0,97.05555555555556,30.205222897669703,0.0,0.0,0.0
510,2009-12-24,218.20833333333334,4145.833333333333,5.0,96.98148148148148,29.939499162479056,0.0,0.0,0.0
510,2009-12-25,216.58333333333334,4058.3333333333335,0.0,96.25925925925925,30.35724503764544,0.0,0.0,0.0
510,2009-12-26,215.45833333333334,3979.1666666666665,15.0,95.75925925925925,30.800389179755673,0.0,0.0,0.0
510,2009-12-27,217.04166666666666,3975.0,5.0,96.46296296296296,31.059254018169113,0.0,0.0,0.0
510,2009-12-28,207.625,3812.5,5.0,92.27777777777779,30.97810382513661,0.0,0.0,0.0
510,2009-12-29,179.04166666666666,3520.8333333333335,0.0,79.57407407407408,28.92635305719921,0.0,0.0,0.0
510,2009-12-30,185.125,3683.3333333333335,5.0,82.27777777777779,28.589666289592756,0.0,0.0,0.0
510,2009-12-31,190.91666666666666,3795.8333333333335,0.0,84.85185185185186,28.610256128796195,0.0,0.0,0.0
510,2010-01-01,156.45833333333334,3270.8333333333335,5.0,69.53703703703704,27.2097983014862,0.0,0.0,0.0
510,2010-01-02,198.625,4045.8333333333335,0.0,88.27777777777777,27.926143151390313,0.0,0.0,0.0
510,2010-01-03,189.58333333333334,3350.0,0.0,84.25925925925925,32.19143864013267,0.0,0.0,0.0
510,2010-01-04,113.04166666666667,2345.8333333333335,5.0,50.24074074074074,27.411098283007696,0.0,0.0,0.0
510,2010-01-05,169.25,3516.6666666666665,5.0,75.22222222222223,27.376789099526068,0.0,0.0,0.0
510,2010-01-06,169.75,3558.3333333333335,5.0,75.44444444444444,27.136147540983607,0.0,0.0,0.0
510,2010-01-07,165.33333333333334,3425.0,5.0,73.48148148148148,27.459010543390107,0.0,0.0,0.0
510,2010-01-08,173.16666666666666,3554.1666666666665,0.0,76.96296296296296,27.7147870261821,0.0,0.0,0.0
510,2010-01-09,190.70833333333334,3845.8333333333335,0.0,84.75925925925925,28.20747742867461,0.0,0.0,0.0
510,2010-01-10,195.08333333333334,3816.6666666666665,0.0,86.70370370370371,29.075083697234348,0.0,0.0,0.0
510,2010-01-11,207.08333333333334,4012.5,5.0,92.03703703703704,29.35723433714088,0.0,0.0,0.0
510,2010-01-12,213.45833333333334,4091.6666666666665,0.0,94.87037037037037,29.675490495587237,0.0,0.0,0.0
510,2010-01-13,212.83333333333334,4150.0,0.0,94.5925925925926,29.172697456492635,0.0,0.0,0.0
510,2010-01-14,176.29166666666666,3591.6666666666665,0.0,78.35185185185185,27.92034609435421,0.0,0.0,0.0
510,2010-01-15,185.25,3841.6666666666665,5.0,82.33333333333334,27.429859002169195,0.0,0.0,0.0
510,2010-01-16,216.375,4291.666666666667,0.0,96.16666666666667,28.679140776699025,0.0,0.0,0.0
510,2010-01-17,215.66666666666666,4200.0,10.0,95.85185185185185,29.20914021164021,0.0,0.0,0.0
510,2010-01-18,209.33333333333334,4187.5,0.0,93.03703703703704,28.436006633499172,0.0,0.0,0.0
510,2010-01-19,199.5,4008.3333333333335,0.0,88.66666666666667,28.311580041580044,0.0,0.0,0.0
510,2010-01-20,213.875,4212.5,5.0,95.05555555555556,28.880529179030663,0.0,0.0,0.0
510,2010-01-21,211.91666666666666,4208.333333333333,5.0,94.18518518518518,28.64441914191419,0.0,0.0,0.0
510,2010-01-22,217.375,4287.5,0.0,96.61111111111111,28.839684159378038,0.0,0.0,0.0
510,2010-01-23,217.0,4312.5,0.0,96.44444444444444,28.62303381642512,0.0,0.0,0.0
510,2010-01-24,215.20833333333334,4250.0,0.0,95.64814814814815,28.804158496732025,0.0,0.0,0.0
510,2010-01-25,213.0,4320.833333333333,0.0,94.66666666666667,28.041234329797486,0.0,0.0,0.0
510,2010-01-26,218.125,4237.5,5.0,96.94444444444444,29.28065388397247,0.0,0.0,0.0
510,2010-01-27,187.45833333333334,3695.8333333333335,0.0,83.31481481481482,28.852098835024425,0.0,0.0,0.0
510,2010-01-28,174.25,3420.8333333333335,5.0,77.44444444444444,28.97516443361754,0.0,0.0,0.0
510,2010-01-29,217.45833333333334,4183.333333333333,5.0,96.64814814814815,29.569135126162017,0.0,0.0,0.0
510,2010-01-30,172.41666666666666,3654.1666666666665,5.0,76.62962962962962,26.839593310528315,0.0,0.0,0.0
510,2010-01-31,102.08333333333333,1950.0,0.0,45.370370370370374,29.778668091168093,0.0,0.0,0.0
510,2010-02-01,203.0,4008.3333333333335,5.0,90.22222222222223,28.808274428274427,0.0,0.0,0.0
510,2010-02-02,193.5,3925.0,0.0,86.0,28.04312101910828,0.0,0.0,0.0
510,2010-02-03,216.0,4295.833333333333,0.0,96.0,28.60166828322017,0.0,0.0,0.0
510,2010-02-04,218.0,4258.333333333333,5.0,96.88888888888889,29.120704500978473,0.0,0.0,0.0
510,2010-02-05,216.58333333333334,4270.833333333333,0.0,96.25925925925925,28.846786991869916,0.0,0.0,0.0
510,2010-02-06,217.25,4245.833333333333,5.0,96.55555555555554,29.105956820412164,0.0,0.0,0.0
510,2010-02-07,216.83333333333334,4208.333333333333,5.0,96.37037037037037,29.30899669966997,0.0,0.0,0.0
510,2010-02-08,201.95833333333334,3883.3333333333335,5.0,89.75925925925927,29.582995350500713,0.0,0.0,0.0
510,2010-02-09,191.25,3704.1666666666665,0.0,85.0,29.36946006749156,0.0,0.0,0.0
510,2010-02-10,217.41666666666666,4187.5,0.0,96.62962962962963,29.534053067993366,0.0,0.0,0.0
510,2010-02-11,217.625,4166.666666666667,5.0,96.72222222222221,29.710165,0.0,0.0,0.0
510,2010-02-12,217.41666666666666,4195.833333333333,0.0,96.62962962962963,29.475395564382655,0.0,0.0,0.0
510,2010-02-13,203.66666666666666,3950.0,0.0,90.51851851851852,29.32971870604782,0.0,0.0,0.0
510,2010-02-14,169.75,3333.3333333333335,0.0,75.44444444444444,28.967837499999998,0.0,0.0,0.0
510,2010-02-15,186.41666666666666,3825.0,0.0,82.85185185185185,27.722879448075528,0.0,0.0,0.0
510,2010-02-16,200.875,4045.8333333333335,5.0,89.27777777777777,28.24248712667353,0.0,0.0,0.0
510,2010-02-17,202.04166666666666,4025.0,0.0,89.79629629629629,28.553548999309868,0.0,0.0,0.0
510,2010-02-18,161.25,3250.0,0.0,71.66666666666667,28.222884615384615,0.0,0.0,0.0
510,2010-02-19,213.08333333333334,4212.5,0.0,94.7037037037037,28.77362677217276,0.0,0.0,0.0
510,2010-02-20,215.5,4245.833333333333,5.0,95.77777777777777,28.8715014720314,0.0,0.0,0.0
510,2010-02-21,217.79166666666666,4241.666666666667,0.0,96.79629629629629,29.207188932547478,0.0,0.0,0.0
510,2010-02-22,216.75,4283.333333333333,0.0,96.33333333333334,28.784737354085603,0.0,0.0,0.0
510,2010-02-23,215.33333333333334,4158.333333333333,0.0,95.7037037037037,29.456219104876418,0.0,0.0,0.0
510,2010-02-24,216.75,4133.333333333333,0.0,96.33333333333334,29.829344758064515,0.0,0.0,0.0
510,2010-02-25,184.16666666666666,3454.1666666666665,0.0,81.85185185185185,30.328628870124646,0.0,0.0,0.0
510,2010-02-26,217.08333333333334,4045.8333333333335,5.0,96.48148148148148,30.52133539306557,0.0,0.0,0.0
510,2010-02-27,217.08333333333334,4070.8333333333335,0.0,96.48148148148148,30.333896281132716,0.0,0.0,0.0
510,2010-02-28,217.08333333333334,4104.166666666667,0.0,96.48148148148148,30.0875296108291,0.0,0.0,0.0
510,2010-03-01,200.0,3945.8333333333335,0.0,88.88888888888889,28.83210137275607,0.0,0.0,0.0
510,2010-03-02,217.08333333333334,4320.833333333333,0.0,96.48148148148148,28.578801028608165,0.0,0.0,0.0
510,2010-03-03,186.25,3675.0,0.0,82.77777777777777,28.82862811791383,0.0,0.0,0.0
510,2010-03-04,215.83333333333334,4300.0,0.0,95.92592592592592,28.551905684754527,0.0,0.0,0.0
510,2010-03-05,195.41666666666666,4041.6666666666665,0.0,86.85185185185185,27.503384879725086,0.0,0.0,0.0
510,2010-03-06,160.83333333333334,3483.3333333333335,0.0,71.48148148148148,26.26431419457735,0.0,0.0,0.0
510,2010-03-07,145.41666666666666,3216.6666666666665,0.0,64.62962962962962,25.715392918825557,0.0,0.0,0.0
510,2010-03-08,150.41666666666666,3320.8333333333335,0.0,66.85185185185185,25.76522375575073,0.0,0.0,0.0
510,2010-03-09,206.25,4212.5,0.0,91.66666666666666,27.85089020771513,0.0,0.0,0.0
510,2010-03-10,216.66666666666666,4333.333333333333,0.0,96.29629629629629,28.441666666666666,0.0,0.0,0.0
510,2010-03-11,216.25,4216.666666666667,0.0,96.11111111111111,29.172381422924897,0.0,0.0,0.0
510,2010-03-12,209.58333333333334,4045.8333333333335,0.0,93.14814814814815,29.466855475454857,0.0,0.0,0.0
510,2010-03-13,196.66666666666666,3783.3333333333335,0.0,87.4074074074074,29.56930983847283,0.0,0.0,0.0
510,2010-03-14,197.91666666666666,3879.1666666666665,5.0,87.96296296296296,29.022108843537413,0.0,0.0,0.0
510,2010-03-15,188.33333333333334,3787.5,0.0,83.7037037037037,28.285221855518884,0.0,0.0,0.0
510,2010-03-16,198.33333333333334,4054.1666666666665,0.0,88.14814814814815,27.827817745803358,0.0,0.0,0.0
510,2010-03-17,204.16666666666666,4254.166666666667,0.0,90.74074074074075,27.29954293176624,0.0,0.0,0.0
510,2010-03-18,205.83333333333334,4179.166666666667,0.0,91.48148148148148,28.016317713526085,0.0,0.0,0.0
510,2010-03-19,195.83333333333334,4020.8333333333335,0.0,87.03703703703704,27.704835924006904,0.0,0.0,0.0
510,2010-03-20,191.66666666666666,4195.833333333333,0.0,85.18518518518519,25.984442237669647,0.0,0.0,0.0
510,2010-03-21,137.08333333333334,3225.0,0.0,60.92592592592593,24.179091300602927,0.0,0.0,0.0
510,2010-03-22,185.83333333333334,4079.1666666666665,0.0,82.5925925925926,25.914164113040517,0.0,0.0,0.0
510,2010-03-23,196.25,4058.3333333333335,0.0,87.22222222222223,27.50723819301848,0.0,0.0,0.0
510,2010-03-24,209.16666666666666,4158.333333333333,10.0,92.96296296296296,28.612658650634597,0.0,0.0,0.0
510,2010-03-25,183.33333333333334,3791.6666666666665,5.0,81.48148148148148,27.504029304029302,0.0,0.0,0.0
510,2010-03-26,187.5,3633.3333333333335,0.0,83.33333333333334,29.35493119266055,0.0,0.0,0.0
510,2010-03-27,208.33333333333334,3966.6666666666665,10.0,92.5925925925926,29.875700280112046,0.0,0.0,0.0
510,2010-03-28,203.75,3912.5,0.0,90.55555555555556,29.622949946751863,0.0,0.0,0.0
510,2010-03-29,197.08333333333334,3875.0,0.0,87.5925925925926,28.93098566308244,0.0,0.0,0.0
510,2010-03-30,205.0,4341.666666666667,0.0,91.11111111111111,26.85854126679462,0.0,0.0,0.0
510,2010-03-31,165.41666666666666,3758.3333333333335,0.0,73.51851851851852,25.03623429416112,0.0,0.0,0.0
510,2010-04-01,196.25,3995.8333333333335,5.0,87.22222222222223,27.93748696558915,0.0,0.0,0.0
510,2010-04-02,168.33333333333334,3620.8333333333335,0.0,74.81481481481481,26.4451860375911,0.0,0.0,0.0
510,2010-04-03,171.66666666666666,3729.1666666666665,5.0,76.29629629629629,26.185400372439478,0.0,0.0,0.0
510,2010-04-04,170.0,3795.8333333333335,0.0,75.55555555555556,25.47574094401756,0.0,0.0,0.0
510,2010-04-05,192.5,4008.3333333333335,0.0,85.55555555555556,27.318191268191267,0.0,0.0,0.0
510,2010-04-06,212.08333333333334,4508.333333333333,0.0,94.25925925925925,26.759349969192854,0.0,0.0,0.0
510,2010-04-07,184.58333333333334,4341.666666666667,0.0,82.03703703703704,24.183605246321175,0.0,0.0,0.0
510,2010-04-08,215.41666666666666,4420.833333333333,0.0,95.74074074074073,27.717891925856108,0.0,0.0,0.0
510,2010-04-09,185.0,3758.3333333333335,15.0,82.22222222222221,28.000221729490022,0.0,0.0,0.0
510,2010-04-10,217.08333333333334,4325.0,5.0,96.48148148148148,28.551268464996788,0.0,0.0,0.0
510,2010-04-11,216.25,4295.833333333333,5.0,96.11111111111111,28.634772065955378,0.0,0.0,0.0
510,2010-04-12,215.83333333333334,4258.333333333333,5.0,95.92592592592592,28.83127853881279,0.0,0.0,0.0
510,2010-04-13,217.08333333333334,4333.333333333333,0.0,96.48148148148148,28.49636217948718,0.0,0.0,0.0
510,2010-04-14,217.5,4229.166666666667,5.0,96.66666666666667,29.254285714285714,0.0,0.0,0.0
510,2010-04-15,212.91666666666666,4308.333333333333,0.0,94.62962962962963,28.111589297227596,0.0,0.0,0.0
510,2010-04-16,172.91666666666666,3650.0,0.0,76.85185185185185,26.94815449010654,0.0,0.0,0.0
510,2010-04-17,199.16666666666666,3979.1666666666665,0.0,88.51851851851852,28.471448516579407,0.0,0.0,0.0
510,2010-04-18,195.41666666666666,4075.0,0.0,86.85185185185185,27.278408316291753,0.0,0.0,0.0
510,2010-04-19,180.41666666666666,3908.3333333333335,0.0,80.18518518518518,26.258511016346837,0.0,0.0,0.0
510,2010-04-20,196.25,4129.166666666667,0.0,87.22222222222223,27.0353683148335,0.0,0.0,0.0
510,2010-04-21,190.41666666666666,3995.8333333333335,0.0,84.62962962962963,27.10707334028502,0.0,0.0,0.0
510,2010-04-22,187.91666666666666,3991.6666666666665,0.0,83.51851851851852,26.77910577592206,0.0,0.0,0.0
510,2010-04-23,192.08333333333334,3920.8333333333335,0.0,85.37037037037038,27.867392844491672,0.0,0.0,0.0
510,2010-04-24,173.33333333333334,3770.8333333333335,5.0,77.03703703703704,26.147476979742173,0.0,0.0,0.0
510,2010-04-25,137.91666666666666,3204.1666666666665,0.0,61.29629629629629,24.484243606415255,0.0,0.0,0.0
510,2010-04-26,143.33333333333334,3370.8333333333335,0.0,63.70370370370371,24.187721466831476,0.0,0.0,0.0
510,2010-04-27,70.83333333333333,1666.6666666666667,0.0,31.48148148148148,24.175416666666663,0.0,0.0,0.0
510,2010-04-28,159.58333333333334,3312.5,0.0,70.92592592592592,27.404171907756812,0.0,0.0,0.0
510,2010-04-29,212.91666666666666,4245.833333333333,0.0,94.62962962962963,28.5254007196598,0.0,0.0,0.0
510,2010-04-30,202.91666666666666,4087.5,0.0,90.18518518518519,28.23871899422358,0.0,0.0,0.0
510,2010-05-01,212.08333333333334,4200.0,0.0,94.25925925925925,28.72382605820106,0.0,0.0,0.0
510,2010-05-02,207.5,4116.666666666667,0.0,92.22222222222223,28.671963562753035,0.0,0.0,0.0
510,2010-05-03,207.5,4070.8333333333335,0.0,92.22222222222223,28.994779938587513,0.0,0.0,0.0
510,2010-05-04,165.83333333333334,3254.1666666666665,0.0,73.70370370370371,28.987921468203158,0.0,0.0,0.0
510,2010-05-05,216.66666666666666,4295.833333333333,0.0,96.29629629629629,28.68994503718073,0.0,0.0,0.0
510,2010-05-06,217.08333333333334,4241.666666666667,5.0,96.48148148148148,29.11219711853307,0.0,0.0,0.0
510,2010-05-07,215.41666666666666,4158.333333333333,5.0,95.74074074074073,29.46761857047428,0.0,0.0,0.0
510,2010-05-08,215.83333333333334,4137.5,0.0,95.92592592592592,29.673279624034908,0.0,0.0,0.0
510,2010-05-09,217.08333333333334,4050.0,0.0,96.48148148148148,30.489934842249657,0.0,0.0,0.0
510,2010-05-10,215.83333333333334,3987.5,0.0,95.92592592592592,30.78951584813654,0.0,0.0,0.0
510,2010-05-11,215.0,4087.5,0.0,95.55555555555556,29.92028542303771,0.0,0.0,0.0
510,2010-05-12,215.0,4187.5,5.0,95.55555555555556,29.205771144278604,0.0,0.0,0.0
510,2010-05-13,216.66666666666666,4225.0,0.0,96.29629629629629,29.170940170940167,0.0,0.0,0.0
510,2010-05-14,215.83333333333334,4208.333333333333,0.0,95.92592592592592,29.173828382838284,0.0,0.0,0.0
510,2010-05-15,192.5,4050.0,0.0,85.55555555555556,27.037139917695473,0.0,0.0,0.0
510,2010-05-16,149.16666666666666,2962.5,0.0,66.2962962962963,28.641678387248003,0.0,0.0,0.0
510,2010-05-17,195.0,4004.1666666666665,0.0,86.66666666666667,27.70176899063475,0.0,0.0,0.0
510,2010-05-18,215.83333333333334,4358.333333333333,5.0,95.92592592592592,28.16975780752071,0.0,0.0,0.0
510,2010-05-19,216.25,4300.0,0.0,96.11111111111111,28.607025193798446,0.0,0.0,0.0
510,2010-05-20,210.0,4266.666666666667,5.0,93.33333333333333,27.997265625,0.0,0.0,0.0
510,2010-05-21,217.5,4558.333333333333,0.0,96.66666666666667,27.141773308957955,0.0,0.0,0.0
510,2010-05-22,209.58333333333334,4366.666666666667,0.0,93.14814814814815,27.301828880407125,0.0,0.0,0.0
510,2010-05-23,176.25,4183.333333333333,0.0,78.33333333333333,23.96578685258964,0.0,0.0,0.0
510,2010-05-24,107.5,3404.1666666666665,0.0,47.77777777777778,17.963157894736838,0.0,0.0,0.0
510,2010-05-25,87.91666666666667,1912.5,0.0,39.07407407407407,26.14898329702251,0.0,0.0,0.0
510,2010-05-26,169.58333333333334,3866.6666666666665,0.0,75.37037037037037,24.94775502873563,0.0,0.0,0.0
510,2010-05-27,183.75,4250.0,0.0,81.66666666666667,24.593676470588235,0.0,0.0,0.0
510,2010-05-28,184.16666666666666,4208.333333333333,0.0,81.85185185185185,24.89349834983498,0.0,0.0,0.0
510,2010-05-29,164.58333333333334,4045.8333333333335,5.0,73.14814814814815,23.13997596979059,0.0,0.0,0.0
510,2010-05-30,162.91666666666666,3545.8333333333335,0.0,72.4074074074074,26.135585585585584,0.0,0.0,0.0
510,2010-05-31,172.91666666666666,3795.8333333333335,0.0,76.85185185185185,25.912824734723745,0.0,0.0,0.0
510,2010-06-01,156.66666666666666,3466.6666666666665,5.0,69.62962962962963,25.706891025641028,0.0,0.0,0.0
510,2010-06-02,194.16666666666666,4025.0,0.0,86.29629629629629,27.440614216701174,0.0,0.0,0.0
510,2010-06-03,198.75,4033.3333333333335,0.0,88.33333333333333,28.030320247933883,0.0,0.0,0.0
510,2010-06-04,194.58333333333334,3945.8333333333335,0.0,86.48148148148148,28.05123196057726,0.0,0.0,0.0
510,2010-06-05,202.08333333333334,4245.833333333333,0.0,89.81481481481481,27.07401046777887,0.0,0.0,0.0
510,2010-06-06,206.66666666666666,4137.5,0.0,91.85185185185185,28.41302450486741,0.0,0.0,0.0
510,2010-06-07,213.75,4045.8333333333335,0.0,95.0,30.052677651905253,0.0,0.0,0.0
510,2010-06-08,214.58333333333334,4112.5,5.0,95.37037037037037,29.680766632894297,0.0,0.0,0.0
510,2010-06-09,213.33333333333334,4166.666666666667,5.0,94.81481481481482,29.124266666666664,0.0,0.0,0.0
510,2010-06-10,207.08333333333334,3950.0,5.0,92.03703703703704,29.82174753867792,0.0,0.0,0.0
510,2010-06-11,210.41666666666666,3945.8333333333335,5.0,93.51851851851852,30.333773319253783,0.0,0.0,0.0
510,2010-06-12,215.83333333333334,4104.166666666667,0.0,95.92592592592592,29.914280879864634,0.0,0.0,0.0
510,2010-06-13,186.66666666666666,3729.1666666666665,0.0,82.96296296296296,28.47344506517691,0.0,0.0,0.0
510,2010-06-14,175.41666666666666,3641.6666666666665,0.0,77.96296296296296,27.400324180015257,0.0,0.0,0.0
510,2010-06-15,179.16666666666666,3562.5,0.0,79.62962962962963,28.607992202729044,0.0,0.0,0.0
510,2010-06-16,208.75,4104.166666666667,0.0,92.77777777777779,28.932538071065984,0.0,0.0,0.0
510,2010-06-17,148.75,2962.5,0.0,66.11111111111111,28.561673699015472,0.0,0.0,0.0
510,2010-06-18,215.41666666666666,4125.0,0.0,95.74074074074073,29.705740740740737,0.0,0.0,0.0
510,2010-06-19,156.66666666666666,3087.5,0.0,69.62962962962963,28.86387764282501,0.0,0.0,0.0
510,2010-06-20,174.58333333333334,3529.1666666666665,0.0,77.5925925925926,28.13945297127115,0.0,0.0,0.0
510,2010-06-21,186.66666666666666,3741.6666666666665,0.0,82.96296296296296,28.378322197475867,0.0,0.0,0.0
510,2010-06-22,210.83333333333334,4154.166666666667,0.0,93.7037037037037,28.8695753928452,0.0,0.0,0.0
510,2010-06-23,217.08333333333334,4262.5,5.0,96.48148148148148,28.969908765070056,0.0,0.0,0.0
510,2010-06-24,216.25,4300.0,0.0,96.11111111111111,28.607025193798446,0.0,0.0,0.0
510,2010-06-25,215.83333333333334,4162.5,5.0,95.92592592592592,29.49506172839506,0.0,0.0,0.0
510,2010-06-26,197.5,3875.0,0.0,87.77777777777777,28.99215053763441,0.0,0.0,0.0
510,2010-06-27,156.25,3195.8333333333335,0.0,69.44444444444444,27.8112777053455,0.0,0.0,0.0
510,2010-06-28,150.83333333333334,3312.5,0.0,67.03703703703704,25.901593291404613,0.0,0.0,0.0
510,2010-06-29,205.0,4037.5,0.0,91.11111111111111,28.88194014447884,0.0,0.0,0.0
510,2010-06-30,212.91666666666666,4187.5,0.0,94.62962962962963,28.922769485903814,0.0,0.0,0.0
510,2010-07-01,217.08333333333334,4270.833333333333,0.0,96.48148148148148,28.91338211382114,0.0,0.0,0.0
510,2010-07-02,217.08333333333334,4250.0,0.0,96.48148148148148,29.05511437908497,0.0,0.0,0.0
510,2010-07-03,187.91666666666666,3812.5,0.0,83.51851851851852,28.037577413479053,0.0,0.0,0.0
510,2010-07-04,210.0,4033.3333333333335,0.0,93.33333333333333,29.616942148760334,0.0,0.0,0.0
510,2010-07-05,202.5,4045.8333333333335,0.0,90.0,28.470957775489186,0.0,0.0,0.0
510,2010-07-06,210.0,4212.5,0.0,93.33333333333333,28.357270029673593,0.0,0.0,0.0
510,2010-07-07,216.25,4262.5,0.0,96.11111111111111,28.858699902248286,0.0,0.0,0.0
510,2010-07-08,213.75,4258.333333333333,0.0,95.0,28.5529843444227,0.0,0.0,0.0
510,2010-07-09,208.33333333333334,4158.333333333333,0.0,92.5925925925926,28.498663994655978,0.0,0.0,0.0
510,2010-07-10,215.0,4170.833333333333,0.0,95.55555555555556,29.32247752247752,0.0,0.0,0.0
510,2010-07-11,202.5,3941.6666666666665,5.0,90.0,29.223361522198733,0.0,0.0,0.0
510,2010-07-12,74.16666666666667,2004.1666666666667,0.0,32.96296296296296,21.05038115038115,0.0,0.0,0.0
510,2010-07-13,130.41666666666666,2641.6666666666665,0.0,57.96296296296296,28.082781282860143,0.0,0.0,0.0
510,2010-07-14,186.66666666666666,2945.8333333333335,5.0,82.96296296296296,36.044884488448844,0.0,0.0,0.0
510,2010-07-15,210.0,3420.8333333333335,0.0,93.33333333333333,34.91985383678441,0.0,0.0,0.0
510,2010-07-16,201.66666666666666,3362.5,0.0,89.62962962962962,34.115902519619986,0.0,0.0,0.0
510,2010-07-17,182.08333333333334,3112.5,5.0,80.92592592592592,33.27713074520303,0.0,0.0,0.0
510,2010-07-18,153.75,2608.3333333333335,0.0,68.33333333333333,33.530271565495205,0.0,0.0,0.0
510,2010-07-19,92.08333333333333,1550.0,0.0,40.925925925925924,33.793593189964156,0.0,0.0,0.0
510,2010-07-20,208.33333333333334,3404.1666666666665,0.0,92.5925925925926,34.81232150142799,0.0,0.0,0.0
510,2010-07-21,213.75,3470.8333333333335,0.0,95.0,35.031392557022805,0.0,0.0,0.0
510,2010-07-22,217.5,3537.5,0.0,96.66666666666667,34.974204946996466,0.0,0.0,0.0
510,2010-07-23,194.16666666666666,3179.1666666666665,5.0,86.29629629629629,34.74132809086938,0.0,0.0,0.0
510,2010-07-24,207.91666666666666,3354.1666666666665,5.0,92.4074074074074,35.260600414078674,0.0,0.0,0.0
510,2010-07-25,215.0,3437.5,0.0,95.55555555555556,35.57793939393939,0.0,0.0,0.0
510,2010-07-26,197.08333333333334,3220.8333333333335,0.0,87.5925925925926,34.80700733074601,0.0,0.0,0.0
510,2010-07-27,200.83333333333334,3316.6666666666665,10.0,89.25925925925927,34.44443048576215,0.0,0.0,0.0
510,2010-07-28,209.58333333333334,3470.8333333333335,0.0,93.14814814814815,34.348519407763106,0.0,0.0,0.0
510,2010-07-29,216.25,3533.3333333333335,5.0,96.11111111111111,34.81420990566037,0.0,0.0,0.0
510,2010-07-30,217.5,3512.5,5.0,96.66666666666667,35.223131672597866,0.0,0.0,0.0
510,2010-07-31,217.91666666666666,3454.1666666666665,5.0,96.85185185185186,35.886590269400884,0.0,0.0,0.0
510,2010-08-01,152.5,2725.0,0.0,67.77777777777779,31.833792048929666,0.0,0.0,0.0
510,2010-08-02,174.16666666666666,3004.1666666666665,0.0,77.4074074074074,32.97813222376329,0.0,0.0,0.0
510,2010-08-03,207.08333333333334,3470.8333333333335,0.0,92.03703703703704,33.93879551820728,0.0,0.0,0.0
510,2010-08-04,165.0,2804.1666666666665,0.0,73.33333333333333,33.47072808320951,0.0,0.0,0.0
510,2010-08-05,120.0,2087.5,0.0,53.333333333333336,32.699401197604786,0.0,0.0,0.0
510,2010-08-06,164.58333333333334,2750.0,0.0,73.14814814814815,34.04381313131313,0.0,0.0,0.0
510,2010-08-07,163.75,2754.1666666666665,0.0,72.77777777777777,33.82019667170953,0.0,0.0,0.0
510,2010-08-08,155.83333333333334,2645.8333333333335,0.0,69.25925925925925,33.50293963254593,0.0,0.0,0.0
510,2010-08-09,137.91666666666666,2558.3333333333335,0.0,61.29629629629629,30.665119435396303,0.0,0.0,0.0
510,2010-08-10,129.16666666666666,2416.6666666666665,0.0,57.407407407407405,30.403160919540227,0.0,0.0,0.0
510,2010-08-11,142.91666666666666,2591.6666666666665,0.0,63.51851851851852,31.36814040728832,0.0,0.0,0.0
510,2010-08-12,162.5,2737.5,0.0,72.22222222222221,33.76636225266362,0.0,0.0,0.0
510,2010-08-13,208.33333333333334,3316.6666666666665,0.0,92.5925925925926,35.730737018425465,0.0,0.0,0.0
510,2010-08-14,215.83333333333334,3462.5,0.0,95.92592592592592,35.45796229442439,0.0,0.0,0.0
510,2010-08-15,201.66666666666666,3370.8333333333335,0.0,89.62962962962962,34.0315615986815,0.0,0.0,0.0
510,2010-08-16,146.66666666666666,2516.6666666666665,0.0,65.18518518518519,33.150551876379694,0.0,0.0,0.0
510,2010-08-17,196.66666666666666,3195.8333333333335,5.0,87.4074074074074,35.0051282051282,0.0,0.0,0.0
510,2010-08-18,193.33333333333334,3154.1666666666665,10.0,85.92592592592592,34.86640246587406,0.0,0.0,0.0
510,2010-08-19,202.5,3220.8333333333335,10.0,90.0,35.76364812419146,0.0,0.0,0.0
510,2010-08-20,213.33333333333334,3345.8333333333335,5.0,94.81481481481482,36.26932337069323,0.0,0.0,0.0
510,2010-08-21,188.33333333333334,2929.1666666666665,5.0,83.7037037037037,36.57363679468942,0.0,0.0,0.0
510,2010-08-22,126.66666666666667,2050.0,0.0,56.2962962962963,35.14742547425474,0.0,0.0,0.0
510,2010-08-23,182.5,2929.1666666666665,0.0,81.11111111111111,35.44082503556187,0.0,0.0,0.0
510,2010-08-24,121.25,1941.6666666666667,5.0,53.888888888888886,35.52156652360515,0.0,0.0,0.0
510,2010-08-25,205.83333333333334,3320.8333333333335,0.0,91.48148148148148,35.25767461313258,0.0,0.0,0.0
510,2010-08-26,182.5,3100.0,0.0,81.11111111111111,33.4877688172043,0.0,0.0,0.0
510,2010-08-27,136.66666666666666,2454.1666666666665,0.0,60.74074074074074,31.67696661007357,0.0,0.0,0.0
510,2010-08-28,165.83333333333334,2891.6666666666665,0.0,73.70370370370371,32.62185398655139,0.0,0.0,0.0
510,2010-08-29,189.16666666666666,3154.1666666666665,10.0,84.07407407407408,34.11497137824747,0.0,0.0,0.0
510,2010-08-30,204.16666666666666,3241.6666666666665,0.0,90.74074074074075,35.82626392459298,0.0,0.0,0.0
510,2010-08-31,216.66666666666666,3350.0,0.0,96.29629629629629,36.79021558872304,0.0,0.0,0.0
510,2010-09-01,217.08333333333334,3358.3333333333335,0.0,96.48148148148148,36.76949958643507,0.0,0.0,0.0
510,2010-09-02,217.5,3404.1666666666665,0.0,96.66666666666667,36.34406364749082,0.0,0.0,0.0
510,2010-09-03,205.83333333333334,3320.8333333333335,0.0,91.48148148148148,35.25767461313258,0.0,0.0,0.0
510,2010-09-04,178.33333333333334,2995.8333333333335,0.0,79.25925925925927,33.86101066295781,0.0,0.0,0.0
510,2010-09-05,48.333333333333336,995.8333333333334,0.0,21.48148148148148,27.60864714086471,0.0,0.0,0.0
510,2010-09-06,57.083333333333336,1637.5,0.0,25.37037037037037,19.829558948261237,0.0,0.0,0.0
510,2010-09-07,53.333333333333336,1375.0,0.0,23.703703703703706,22.06383838383838,0.0,0.0,0.0
510,2010-09-08,99.58333333333333,2091.6666666666665,0.0,44.25925925925926,27.081905710491366,0.0,0.0,0.0
510,2010-09-09,55.833333333333336,1087.5,0.0,24.814814814814813,29.20446998722861,0.0,0.0,0.0
510,2010-09-10,164.58333333333334,2929.1666666666665,0.0,73.14814814814815,31.96147463252726,0.0,0.0,0.0
510,2010-09-11,166.25,2750.0,0.0,73.88888888888889,34.3885606060606,0.0,0.0,0.0
510,2010-09-12,215.0,3487.5,0.0,95.55555555555556,35.06786140979689,0.0,0.0,0.0
510,2010-09-13,217.08333333333334,3391.6666666666665,5.0,96.48148148148148,36.40812858312858,0.0,0.0,0.0
510,2010-09-14,216.66666666666666,3466.6666666666665,0.0,96.29629629629629,35.55208333333333,0.0,0.0,0.0
510,2010-09-15,181.25,3033.3333333333335,0.0,80.55555555555556,33.989354395604394,0.0,0.0,0.0
510,2010-09-16,165.83333333333334,2741.6666666666665,0.0,73.70370370370371,34.40663627152989,0.0,0.0,0.0
510,2010-09-17,191.66666666666666,3087.5,5.0,85.18518518518519,35.31219073324336,0.0,0.0,0.0
510,2010-09-18,211.25,3320.8333333333335,5.0,93.88888888888889,36.18550815558344,0.0,0.0,0.0
510,2010-09-19,214.16666666666666,3370.8333333333335,0.0,95.18518518518519,36.14095591264936,0.0,0.0,0.0
510,2010-09-20,212.5,3279.1666666666665,0.0,94.44444444444444,36.86213468869123,0.0,0.0,0.0
510,2010-09-21,216.66666666666666,3316.6666666666665,0.0,96.29629629629629,37.15996649916248,0.0,0.0,0.0
510,2010-09-22,217.5,3350.0,0.0,96.66666666666667,36.93171641791045,0.0,0.0,0.0
510,2010-09-23,216.66666666666666,3295.8333333333335,0.0,96.29629629629629,37.394858828487145,0.0,0.0,0.0
510,2010-09-24,215.0,3266.6666666666665,0.0,95.55555555555556,37.438520408163264,0.0,0.0,0.0
510,2010-09-25,217.91666666666666,3291.6666666666665,0.0,96.85185185185186,37.65820675105485,0.0,0.0,0.0
510,2010-09-26,198.33333333333334,3145.8333333333335,0.0,88.14814814814815,35.862869757174394,0.0,0.0,0.0
510,2010-09-27,216.66666666666666,3420.8333333333335,5.0,96.29629629629629,36.02842062525375,0.0,0.0,0.0
510,2010-09-28,218.33333333333334,3433.3333333333335,0.0,97.03703703703704,36.173381877022656,0.0,0.0,0.0
510,2010-09-29,217.91666666666666,3454.1666666666665,0.0,96.85185185185186,35.886590269400884,0.0,0.0,0.0
510,2010-09-30,194.58333333333334,3083.3333333333335,0.0,86.48148148148148,35.89799549549549,0.0,0.0,0.0
510,2010-10-01,212.5,3416.6666666666665,0.0,94.44444444444444,35.37865853658537,0.0,0.0,0.0
510,2010-10-02,215.83333333333334,3450.0,0.0,95.92592592592592,35.58643317230274,0.0,0.0,0.0
510,2010-10-03,215.41666666666666,3462.5,0.0,95.74074074074073,35.389510629763336,0.0,0.0,0.0
510,2010-10-04,205.41666666666666,3370.8333333333335,0.0,91.2962962962963,34.664379892871864,0.0,0.0,0.0
510,2010-10-05,216.25,3491.6666666666665,0.0,96.11111111111111,35.22965393794749,0.0,0.0,0.0
510,2010-10-06,216.66666666666666,3491.6666666666665,0.0,96.29629629629629,35.2975338106603,0.0,0.0,0.0
510,2010-10-07,210.0,3487.5,5.0,93.33333333333333,34.25232974910394,0.0,0.0,0.0
510,2010-10-08,200.41666666666666,3350.0,0.0,89.07407407407408,34.03094941956882,0.0,0.0,0.0
510,2010-10-09,204.16666666666666,3429.1666666666665,5.0,90.74074074074075,33.86735520453625,0.0,0.0,0.0
510,2010-10-10,127.5,2204.1666666666665,5.0,56.666666666666664,32.90415879017013,0.0,0.0,0.0
510,2010-10-11,115.0,1966.6666666666667,0.0,51.11111111111111,33.26228813559322,0.0,0.0,0.0
510,2010-10-12,214.58333333333334,3416.6666666666665,0.0,95.37037037037037,35.7255081300813,0.0,0.0,0.0
510,2010-10-13,199.16666666666666,3216.6666666666665,0.0,88.51851851851852,35.22050949913644,0.0,0.0,0.0
510,2010-10-14,187.08333333333334,3108.3333333333335,0.0,83.14814814814815,34.236751563896334,0.0,0.0,0.0
510,2010-10-15,186.25,3204.1666666666665,5.0,82.77777777777777,33.064824447334196,0.0,0.0,0.0
510,2010-10-16,150.41666666666666,2870.8333333333335,5.0,66.85185185185185,29.803894533139815,0.0,0.0,0.0
510,2010-10-17,120.0,2654.1666666666665,0.0,53.333333333333336,25.71805337519623,0.0,0.0,0.0
510,2010-10-18,100.41666666666667,2137.5,5.0,44.62962962962963,26.722969460688763,0.0,0.0,0.0
510,2010-10-19,124.16666666666667,2412.5,5.0,55.18518518518518,29.276741508347726,0.0,0.0,0.0
510,2010-10-20,150.41666666666666,2770.8333333333335,0.0,66.85185185185185,30.879523809523807,0.0,0.0,0.0
510,2010-10-21,201.66666666666666,3479.1666666666665,0.0,89.62962962962962,32.97189620758483,0.0,0.0,0.0
510,2010-10-22,215.83333333333334,3675.0,5.0,95.92592592592592,33.40767195767196,0.0,0.0,0.0
510,2010-10-23,217.08333333333334,3695.8333333333335,10.0,96.48148148148148,33.41174370537392,0.0,0.0,0.0
510,2010-10-24,217.5,3708.3333333333335,5.0,96.66666666666667,33.36303370786517,0.0,0.0,0.0
510,2010-10-25,217.91666666666666,3675.0,0.0,96.85185185185186,33.730139833711256,0.0,0.0,0.0
510,2010-10-26,213.33333333333334,3583.3333333333335,0.0,94.81481481481482,33.86542635658914,0.0,0.0,0.0
510,2010-10-27,206.66666666666666,3483.3333333333335,0.0,91.85185185185185,33.748963317384366,0.0,0.0,0.0
510,2010-10-28,190.83333333333334,3225.0,0.0,84.81481481481481,33.65964685615848,0.0,0.0,0.0
510,2010-10-29,210.41666666666666,3345.8333333333335,0.0,93.51851851851852,35.77345371523453,0.0,0.0,0.0
510,2010-10-30,215.41666666666666,3300.0,5.0,95.74074074074073,37.13217592592593,0.0,0.0,0.0
510,2010-10-31,216.25,3279.1666666666665,0.0,96.11111111111111,37.51264294790342,0.0,0.0,0.0
510,2010-11-01,216.25,3200.0,0.0,96.11111111111111,38.44069010416666,0.0,0.0,0.0
510,2010-11-02,207.91666666666666,3120.8333333333335,5.0,92.4074074074074,37.89690698709391,0.0,0.0,0.0
510,2010-11-03,216.25,3300.0,0.0,96.11111111111111,37.2758207070707,0.0,0.0,0.0
510,2010-11-04,192.91666666666666,3137.5,5.0,85.74074074074073,34.976073483842406,0.0,0.0,0.0
510,2010-11-05,202.91666666666666,3225.0,5.0,90.18518518518519,35.79093453919035,0.0,0.0,0.0
510,2010-11-06,216.25,3441.6666666666665,0.0,96.11111111111111,35.74146489104116,0.0,0.0,0.0
510,2010-11-07,215.0,3450.0,5.0,95.55555555555556,35.44903381642512,0.0,0.0,0.0
510,2010-11-08,216.25,3416.6666666666665,0.0,96.11111111111111,36.002987804878046,0.0,0.0,0.0
510,2010-11-09,210.83333333333334,3337.5,5.0,93.7037037037037,35.93379109446525,0.0,0.0,0.0
