ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
510,2010-11-10,216.25,3408.3333333333335,0.0,96.11111111111111,36.09101466992664,0.0,0.0,0.0
510,2010-11-11,216.25,3412.5,0.0,96.11111111111111,36.04694749694749,0.0,0.0,0.0
510,2010-11-12,217.5,3312.5,0.0,96.66666666666667,37.34981132075472,0.0,0.0,0.0
510,2010-11-13,215.41666666666666,3316.6666666666665,5.0,95.74074074074073,36.945582077051924,0.0,0.0,0.0
510,2010-11-14,188.75,2995.8333333333335,0.0,83.88888888888889,35.83887343532684,0.0,0.0,0.0
510,2010-11-15,189.16666666666666,3133.3333333333335,0.0,84.07407407407408,34.34179964539007,0.0,0.0,0.0
510,2010-11-16,194.16666666666666,3150.0,0.0,86.29629629629629,35.063007054673726,0.0,0.0,0.0
510,2010-11-17,207.08333333333334,3279.1666666666665,0.0,92.03703703703704,35.922511647606946,0.0,0.0,0.0
510,2010-11-18,214.58333333333334,3354.1666666666665,0.0,95.37037037037037,36.39120082815735,0.0,0.0,0.0
510,2010-11-19,177.5,2800.0,0.0,78.88888888888889,36.05997023809523,0.0,0.0,0.0
510,2010-11-20,127.08333333333333,2016.6666666666667,5.0,56.481481481481474,35.84590220385675,0.0,0.0,0.0
510,2010-11-21,81.25,1387.5,0.0,36.11111111111111,33.31006006006006,0.0,0.0,0.0
510,2010-11-22,55.416666666666664,870.8333333333334,0.0,24.62962962962963,36.198484848484846,0.0,0.0,0.0
510,2010-11-23,216.66666666666666,3183.3333333333335,0.0,96.29629629629629,38.71640488656195,0.0,0.0,0.0
510,2010-11-24,217.5,3212.5,5.0,96.66666666666667,38.512451361867704,0.0,0.0,0.0
510,2010-11-25,217.5,3341.6666666666665,0.0,96.66666666666667,37.02381546134663,0.0,0.0,0.0
510,2010-11-26,217.5,3325.0,0.0,96.66666666666667,37.2093984962406,0.0,0.0,0.0
510,2010-11-27,208.33333333333334,3216.6666666666665,0.0,92.5925925925926,36.84153713298791,0.0,0.0,0.0
510,2010-11-28,217.08333333333334,3379.1666666666665,0.0,96.48148148148148,36.542807233867656,0.0,0.0,0.0
510,2010-11-29,218.33333333333334,3350.0,5.0,97.03703703703704,37.07321724709784,0.0,0.0,0.0
510,2010-11-30,217.5,3354.1666666666665,0.0,96.66666666666667,36.88583850931677,0.0,0.0,0.0
510,2010-12-01,208.33333333333334,3350.0,0.0,92.5925925925926,35.375207296849084,0.0,0.0,0.0
510,2010-12-02,194.58333333333334,3275.0,0.0,86.48148148148148,33.79709499575911,0.0,0.0,0.0
510,2010-12-03,174.16666666666666,2875.0,0.0,77.4074074074074,34.45975845410628,0.0,0.0,0.0
510,2010-12-04,215.83333333333334,3462.5,0.0,95.92592592592592,35.45796229442439,0.0,0.0,0.0
510,2010-12-05,215.0,3420.8333333333335,0.0,95.55555555555556,35.751278928136415,0.0,0.0,0.0
510,2010-12-06,215.41666666666666,3425.0,0.0,95.74074074074073,35.776987023519865,0.0,0.0,0.0
510,2010-12-07,216.25,3420.8333333333335,5.0,96.11111111111111,35.959135200974416,0.0,0.0,0.0
510,2010-12-08,215.41666666666666,3533.3333333333335,0.0,95.74074074074073,34.68005110062893,0.0,0.0,0.0
510,2010-12-09,215.83333333333334,3483.3333333333335,0.0,95.92592592592592,35.24589314194577,0.0,0.0,0.0
510,2010-12-10,215.83333333333334,3416.6666666666665,5.0,95.92592592592592,35.933617886178865,0.0,0.0,0.0
510,2010-12-11,217.08333333333334,3441.6666666666665,0.0,96.48148148148148,35.87919693301049,0.0,0.0,0.0
510,2010-12-12,215.41666666666666,3479.1666666666665,5.0,95.74074074074073,35.21998003992016,0.0,0.0,0.0
510,2010-12-13,215.83333333333334,3516.6666666666665,0.0,95.92592592592592,34.91180884676145,0.0,0.0,0.0
510,2010-12-14,215.83333333333334,3495.8333333333335,0.0,95.92592592592592,35.11986491855383,0.0,0.0,0.0
510,2010-12-15,215.41666666666666,3516.6666666666665,0.0,95.74074074074073,34.844411532385465,0.0,0.0,0.0
510,2010-12-16,216.66666666666666,3512.5,5.0,96.29629629629629,35.088177145116646,0.0,0.0,0.0
510,2010-12-17,217.08333333333334,3487.5,0.0,96.48148148148148,35.40766626841896,0.0,0.0,0.0
510,2010-12-18,204.58333333333334,3366.6666666666665,0.0,90.92592592592592,34.566481023102305,0.0,0.0,0.0
510,2010-12-19,216.66666666666666,3508.3333333333335,10.0,96.29629629629629,35.1298495645289,0.0,0.0,0.0
510,2010-12-20,216.25,3570.8333333333335,0.0,96.11111111111111,34.448599766627765,0.0,0.0,0.0
510,2010-12-21,202.08333333333334,3379.1666666666665,0.0,89.81481481481481,34.017776407727084,0.0,0.0,0.0
510,2010-12-22,181.25,3337.5,0.0,80.55555555555556,30.891697877652934,0.0,0.0,0.0
510,2010-12-23,160.0,2900.0,0.0,71.11111111111111,31.38390804597701,0.0,0.0,0.0
510,2010-12-24,200.0,3275.0,5.0,88.88888888888889,34.73791348600509,0.0,0.0,0.0
510,2010-12-25,192.08333333333334,3108.3333333333335,0.0,85.37037037037038,35.15176496872207,0.0,0.0,0.0
510,2010-12-26,170.0,2891.6666666666665,0.0,75.55555555555556,33.44149855907781,0.0,0.0,0.0
510,2010-12-27,166.25,2820.8333333333335,0.0,73.88888888888889,33.52503692762186,0.0,0.0,0.0
510,2010-12-28,182.91666666666666,3025.0,0.0,81.2962962962963,34.39639577594123,0.0,0.0,0.0
510,2010-12-29,212.08333333333334,3504.1666666666665,5.0,94.25925925925925,34.42760602457391,0.0,0.0,0.0
510,2010-12-30,201.25,3433.3333333333335,0.0,89.44444444444444,33.3430218446602,0.0,0.0,0.0
510,2010-12-31,195.41666666666666,3304.1666666666665,0.0,86.85185185185185,33.642223623371166,0.0,0.0,0.0
510,2011-01-01,112.08333333333333,1912.5,0.0,49.81481481481482,33.33685548293391,0.0,0.0,0.0
510,2011-01-02,107.08333333333333,1791.6666666666667,0.0,47.592592592592595,33.997713178294575,0.0,0.0,0.0
510,2011-01-03,120.0,2116.6666666666665,0.0,53.333333333333336,32.24881889763779,0.0,0.0,0.0
510,2011-01-04,101.66666666666667,1945.8333333333333,0.0,45.18518518518518,29.720628122769448,0.0,0.0,0.0
510,2011-01-05,143.75,2933.3333333333335,0.0,63.888888888888886,27.87606534090909,0.0,0.0,0.0
510,2011-01-06,212.91666666666666,3458.3333333333335,5.0,94.62962962962963,35.020943775100406,0.0,0.0,0.0
510,2011-01-07,199.16666666666666,3408.3333333333335,0.0,88.51851851851852,33.23989405052974,0.0,0.0,0.0
510,2011-01-08,158.33333333333334,2633.3333333333335,0.0,70.37037037037037,34.20200421940928,0.0,0.0,0.0
510,2011-01-09,217.08333333333334,3466.6666666666665,0.0,96.48148148148148,35.62045272435898,0.0,0.0,0.0
510,2011-01-10,200.83333333333334,3312.5,0.0,89.25925925925927,34.48775681341719,0.0,0.0,0.0
510,2011-01-11,215.41666666666666,3429.1666666666665,5.0,95.74074074074073,35.73351559335764,0.0,0.0,0.0
510,2011-01-12,215.41666666666666,3379.1666666666665,0.0,95.74074074074073,36.26224825318536,0.0,0.0,0.0
510,2011-01-13,217.08333333333334,3266.6666666666665,0.0,96.48148148148148,37.80129676870748,0.0,0.0,0.0
510,2011-01-14,215.41666666666666,3287.5,0.0,95.74074074074073,37.27336290663287,0.0,0.0,0.0
510,2011-01-15,216.25,3220.8333333333335,0.0,96.11111111111111,38.19204398447606,0.0,0.0,0.0
510,2011-01-16,215.41666666666666,3279.1666666666665,0.0,95.74074074074073,37.36808555696739,0.0,0.0,0.0
510,2011-01-17,217.5,3266.6666666666665,5.0,96.66666666666667,37.87385204081633,0.0,0.0,0.0
510,2011-01-18,215.83333333333334,3300.0,0.0,95.92592592592592,37.203998316498314,0.0,0.0,0.0
510,2011-01-19,215.83333333333334,3379.1666666666665,5.0,95.92592592592592,36.33238799835594,0.0,0.0,0.0
510,2011-01-20,200.0,3350.0,0.0,88.88888888888889,33.960199004975124,0.0,0.0,0.0
510,2011-01-21,204.16666666666666,3270.8333333333335,0.0,90.74074074074075,35.5067940552017,0.0,0.0,0.0
510,2011-01-22,189.58333333333334,2966.6666666666665,0.0,84.25925925925925,36.35100655430711,0.0,0.0,0.0
510,2011-01-23,192.91666666666666,3091.6666666666665,0.0,85.74074074074073,35.49458670260557,0.0,0.0,0.0
510,2011-01-24,192.91666666666666,3145.8333333333335,0.0,85.74074074074073,34.88342163355408,0.0,0.0,0.0
510,2011-01-25,192.08333333333334,3095.8333333333335,5.0,85.37037037037038,35.293696724988784,0.0,0.0,0.0
510,2011-01-26,185.41666666666666,3066.6666666666665,5.0,82.4074074074074,34.39277626811594,0.0,0.0,0.0
510,2011-01-27,122.08333333333333,2158.3333333333335,0.0,54.25925925925926,32.17532175032175,0.0,0.0,0.0
510,2011-01-28,47.916666666666664,1033.3333333333333,0.0,21.296296296296298,26.377352150537632,0.0,0.0,0.0
510,2011-01-29,102.08333333333333,2162.5,0.0,45.370370370370374,26.8524405908799,0.0,0.0,0.0
510,2011-01-30,156.66666666666666,2758.3333333333335,0.0,69.62962962962963,32.308358509566965,0.0,0.0,0.0
510,2011-01-31,204.58333333333334,3362.5,5.0,90.92592592592592,34.60931433292028,0.0,0.0,0.0
510,2011-02-01,195.83333333333334,3383.3333333333335,0.0,87.03703703703704,32.92508210180623,0.0,0.0,0.0
510,2011-02-02,183.75,3229.1666666666665,0.0,81.66666666666667,32.36845161290323,0.0,0.0,0.0
510,2011-02-03,186.66666666666666,3250.0,0.0,82.96296296296296,32.671452991452995,0.0,0.0,0.0
510,2011-02-04,170.0,2941.6666666666665,5.0,75.55555555555556,32.87308781869688,0.0,0.0,0.0
510,2011-02-05,148.75,2720.8333333333335,5.0,66.11111111111111,31.09854517611026,0.0,0.0,0.0
510,2011-02-06,173.75,3045.8333333333335,0.0,77.22222222222223,32.44917920656635,0.0,0.0,0.0
510,2011-02-07,103.33333333333333,1895.8333333333333,0.0,45.925925925925924,31.004542124542123,0.0,0.0,0.0
510,2011-02-08,55.0,987.5,0.0,24.444444444444443,31.681856540084386,0.0,0.0,0.0
510,2011-02-09,165.83333333333334,2970.8333333333335,5.0,73.70370370370371,31.752547919588594,0.0,0.0,0.0
510,2011-02-10,174.58333333333334,3066.6666666666665,5.0,77.5925925925926,32.3833106884058,0.0,0.0,0.0
510,2011-02-11,191.25,3308.3333333333335,0.0,85.0,32.88343828715365,0.0,0.0,0.0
510,2011-02-12,197.5,3325.0,0.0,87.77777777777777,33.787844611528826,0.0,0.0,0.0
510,2011-02-13,195.83333333333334,3229.1666666666665,15.0,87.03703703703704,34.496989247311824,0.0,0.0,0.0
510,2011-02-14,186.66666666666666,3070.8333333333335,0.0,82.96296296296296,34.57765716870194,0.0,0.0,0.0
510,2011-02-15,204.58333333333334,3283.3333333333335,0.0,90.92592592592592,35.44380287648054,0.0,0.0,0.0
510,2011-02-16,212.08333333333334,3425.0,5.0,94.25925925925925,35.22337793998378,0.0,0.0,0.0
510,2011-02-17,215.41666666666666,3508.3333333333335,0.0,95.74074074074073,34.92717735550277,0.0,0.0,0.0
510,2011-02-18,209.16666666666666,3479.1666666666665,0.0,92.96296296296296,34.19812375249501,0.0,0.0,0.0
510,2011-02-19,196.66666666666666,3437.5,0.0,87.4074074074074,32.54416161616162,0.0,0.0,0.0
510,2011-02-20,172.91666666666666,3320.8333333333335,0.0,76.85185185185185,29.61930154746967,0.0,0.0,0.0
510,2011-02-21,160.41666666666666,2850.0,0.0,71.29629629629629,32.017665692007796,0.0,0.0,0.0
510,2011-02-22,160.0,2887.5,0.0,71.11111111111111,31.51976911976912,0.0,0.0,0.0
510,2011-02-23,195.83333333333334,3329.1666666666665,0.0,87.03703703703704,33.46078431372549,0.0,0.0,0.0
510,2011-02-24,170.0,3250.0,0.0,75.55555555555556,29.754358974358976,0.0,0.0,0.0
510,2011-02-25,172.91666666666666,3037.5,0.0,76.85185185185185,32.38214449016918,0.0,0.0,0.0
510,2011-02-26,181.25,3258.3333333333335,0.0,80.55555555555556,31.642263427109974,0.0,0.0,0.0
510,2011-02-27,145.0,2962.5,0.0,64.44444444444444,27.841631504922642,0.0,0.0,0.0
510,2011-02-28,83.33333333333333,2016.6666666666667,0.0,37.03703703703704,23.505509641873278,0.0,0.0,0.0
510,2011-03-01,62.916666666666664,1266.6666666666667,0.0,27.962962962962962,28.254550438596493,0.0,0.0,0.0
510,2011-03-02,155.41666666666666,2962.5,0.0,69.07407407407408,29.841748710736056,0.0,0.0,0.0
510,2011-03-03,138.75,2804.1666666666665,0.0,61.66666666666667,28.145839524517086,0.0,0.0,0.0
510,2011-03-04,117.91666666666667,2358.3333333333335,0.0,52.407407407407405,28.441666666666666,0.0,0.0,0.0
510,2011-03-05,177.5,3233.3333333333335,0.0,78.88888888888889,31.227190721649485,0.0,0.0,0.0
510,2011-03-06,182.08333333333334,3358.3333333333335,0.0,80.92592592592592,30.841211745244003,0.0,0.0,0.0
510,2011-03-07,190.83333333333334,3429.1666666666665,0.0,84.81481481481481,31.655609558525715,0.0,0.0,0.0
510,2011-03-08,205.83333333333334,3629.1666666666665,0.0,91.48148148148148,32.26218905472636,0.0,0.0,0.0
510,2011-03-09,200.0,3620.8333333333335,5.0,88.88888888888889,31.420023014959725,0.0,0.0,0.0
510,2011-03-10,175.0,3237.5,0.0,77.77777777777779,30.747747747747745,0.0,0.0,0.0
510,2011-03-11,170.41666666666666,3245.8333333333335,0.0,75.74074074074075,29.865575524176297,0.0,0.0,0.0
510,2011-03-12,170.41666666666666,3216.6666666666665,5.0,75.74074074074075,30.13637737478411,0.0,0.0,0.0
510,2011-03-13,158.33333333333334,3150.0,0.0,70.37037037037037,28.592151675485006,0.0,0.0,0.0
510,2011-03-14,181.25,3662.5,0.0,80.55555555555556,28.1504550625711,0.0,0.0,0.0
510,2011-03-15,147.08333333333334,3120.8333333333335,5.0,65.37037037037037,26.808834000890077,0.0,0.0,0.0
510,2011-03-16,181.66666666666666,3375.0,5.0,80.74074074074075,30.618683127572012,0.0,0.0,0.0
510,2011-03-17,140.83333333333334,2808.3333333333335,0.0,62.59259259259259,28.526063303659736,0.0,0.0,0.0
510,2011-03-18,144.16666666666666,2900.0,0.0,64.07407407407408,28.278208812260537,0.0,0.0,0.0
510,2011-03-19,174.58333333333334,3329.1666666666665,0.0,77.5925925925926,29.829933249895703,0.0,0.0,0.0
510,2011-03-20,177.91666666666666,3362.5,0.0,79.07407407407408,30.098120611317636,0.0,0.0,0.0
510,2011-03-21,154.58333333333334,3075.0,0.0,68.7037037037037,28.59582204155375,0.0,0.0,0.0
510,2011-03-22,167.91666666666666,3183.3333333333335,5.0,74.62962962962963,30.005213787085516,0.0,0.0,0.0
510,2011-03-23,141.25,2662.5,0.0,62.77777777777778,30.177543035993736,0.0,0.0,0.0
510,2011-03-24,188.33333333333334,3475.0,5.0,83.7037037037037,30.82885691446842,0.0,0.0,0.0
510,2011-03-25,170.41666666666666,3025.0,0.0,75.74074074074075,32.0458448117539,0.0,0.0,0.0
510,2011-03-26,216.66666666666666,3791.6666666666665,0.0,96.29629629629629,32.50476190476191,0.0,0.0,0.0
510,2011-03-27,218.75,3800.0,5.0,97.22222222222221,32.7453399122807,0.0,0.0,0.0
510,2011-03-28,190.83333333333334,3362.5,0.0,84.81481481481481,32.28323007021891,0.0,0.0,0.0
510,2011-03-29,207.5,3616.6666666666665,5.0,92.22222222222223,32.635829493087556,0.0,0.0,0.0
510,2011-03-30,187.08333333333334,3412.5,0.0,83.14814814814815,31.18512413512413,0.0,0.0,0.0
510,2011-03-31,169.58333333333334,3275.0,0.0,75.37037037037037,29.45485581000848,0.0,0.0,0.0
510,2011-04-01,172.91666666666666,3233.3333333333335,0.0,76.85185185185185,30.420854810996563,0.0,0.0,0.0
510,2011-04-02,173.75,3220.8333333333335,10.0,77.22222222222223,30.686093143596377,0.0,0.0,0.0
510,2011-04-03,172.5,3341.6666666666665,0.0,76.66666666666667,29.36371571072319,0.0,0.0,0.0
510,2011-04-04,152.5,2966.6666666666665,0.0,67.77777777777779,29.24058988764045,0.0,0.0,0.0
510,2011-04-05,138.33333333333334,2820.8333333333335,0.0,61.48148148148148,27.89551944854751,0.0,0.0,0.0
510,2011-04-06,146.25,2870.8333333333335,0.0,65.0,28.97830188679245,0.0,0.0,0.0
510,2011-04-07,168.75,3158.3333333333335,0.0,75.0,30.392810026385224,0.0,0.0,0.0
510,2011-04-08,182.5,3266.6666666666665,0.0,81.11111111111111,31.77920918367347,0.0,0.0,0.0
510,2011-04-09,182.08333333333334,3304.1666666666665,0.0,80.92592592592592,31.346805380411936,0.0,0.0,0.0
510,2011-04-10,179.16666666666666,3279.1666666666665,0.0,79.62962962962963,31.07983905124947,0.0,0.0,0.0
510,2011-04-11,155.41666666666666,3233.3333333333335,0.0,69.07407407407408,27.342117697594503,0.0,0.0,0.0
510,2011-04-12,177.5,3270.8333333333335,5.0,78.88888888888889,30.869171974522292,0.0,0.0,0.0
510,2011-04-13,125.41666666666667,2470.8333333333335,0.0,55.74074074074075,28.87332771219786,0.0,0.0,0.0
510,2011-04-14,174.16666666666666,3287.5,0.0,77.4074074074074,30.135910435149977,0.0,0.0,0.0
510,2011-04-15,183.75,3262.5,0.0,81.66666666666667,32.03773946360153,0.0,0.0,0.0
510,2011-04-16,85.0,1554.1666666666667,0.0,37.77777777777778,31.110455764075063,0.0,0.0,0.0
510,2011-04-17,180.41666666666666,3383.3333333333335,0.0,80.18518518518518,30.333107553366172,0.0,0.0,0.0
510,2011-04-18,157.91666666666666,3287.5,0.0,70.18518518518519,27.324186734262778,0.0,0.0,0.0
510,2011-04-19,193.75,3462.5,0.0,86.11111111111111,31.830024067388685,0.0,0.0,0.0
510,2011-04-20,146.25,2729.1666666666665,5.0,65.0,30.48251908396946,0.0,0.0,0.0
510,2011-04-21,212.91666666666666,3920.8333333333335,0.0,94.62962962962963,30.889886645412684,0.0,0.0,0.0
510,2011-04-22,188.33333333333334,3608.3333333333335,0.0,83.7037037037037,29.6896843725943,0.0,0.0,0.0
510,2011-04-23,208.75,3795.8333333333335,0.0,92.77777777777779,31.282711306256854,0.0,0.0,0.0
510,2011-04-24,216.25,3891.6666666666665,5.0,96.11111111111111,31.60861884368308,0.0,0.0,0.0
510,2011-04-25,215.83333333333334,3966.6666666666665,0.0,95.92592592592592,30.951225490196077,0.0,0.0,0.0
510,2011-04-26,200.83333333333334,3691.6666666666665,0.0,89.25925925925927,30.94556057185854,0.0,0.0,0.0
510,2011-04-27,195.0,3637.5,0.0,86.66666666666667,30.494158075601373,0.0,0.0,0.0
510,2011-04-28,197.5,3654.1666666666665,5.0,87.77777777777777,30.744241733181298,0.0,0.0,0.0
510,2011-04-29,198.75,3695.8333333333335,0.0,88.33333333333333,30.590022547914312,0.0,0.0,0.0
510,2011-04-30,157.5,3137.5,0.0,70.0,28.554980079681275,0.0,0.0,0.0
510,2011-05-01,128.33333333333334,2716.6666666666665,0.0,57.03703703703704,26.871267893660526,0.0,0.0,0.0
510,2011-05-02,101.25,2233.3333333333335,0.0,45.0,25.788526119402988,0.0,0.0,0.0
510,2011-05-03,110.83333333333333,2491.6666666666665,0.0,49.25925925925926,25.30261984392419,0.0,0.0,0.0
510,2011-05-04,115.83333333333333,2345.8333333333335,5.0,51.48148148148148,28.088040260509175,0.0,0.0,0.0
510,2011-05-05,145.0,3004.1666666666665,0.0,64.44444444444444,27.455478502080442,0.0,0.0,0.0
510,2011-05-06,153.33333333333334,3066.6666666666665,0.0,68.14814814814815,28.441666666666666,0.0,0.0,0.0
510,2011-05-07,181.66666666666666,3450.0,0.0,80.74074074074075,29.953059581320446,0.0,0.0,0.0
510,2011-05-08,158.75,2975.0,5.0,70.55555555555556,30.353711484593838,0.0,0.0,0.0
510,2011-05-09,174.58333333333334,3233.3333333333335,0.0,77.5925925925926,30.714067869415807,0.0,0.0,0.0
510,2011-05-10,192.5,3429.1666666666665,0.0,85.55555555555556,31.932077764277032,0.0,0.0,0.0
510,2011-05-11,193.33333333333334,3445.8333333333335,15.0,85.92592592592592,31.915195485691257,0.0,0.0,0.0
510,2011-05-12,192.91666666666666,3487.5,0.0,85.74074074074073,31.465929908403023,0.0,0.0,0.0
510,2011-05-13,194.16666666666666,3550.0,0.0,86.29629629629629,31.112245696400624,0.0,0.0,0.0
510,2011-05-14,195.41666666666666,3479.1666666666665,5.0,86.85185185185185,31.95003992015968,0.0,0.0,0.0
510,2011-05-15,202.5,3554.1666666666665,5.0,90.0,32.4094958968347,0.0,0.0,0.0
510,2011-05-16,207.5,3712.5,0.0,92.22222222222223,31.793378226711553,0.0,0.0,0.0
510,2011-05-17,172.08333333333334,3275.0,0.0,76.48148148148148,29.889079728583546,0.0,0.0,0.0
510,2011-05-18,117.91666666666667,2462.5,0.0,52.407407407407405,27.23855047941342,0.0,0.0,0.0
510,2011-05-19,137.08333333333334,3366.6666666666665,5.0,60.92592592592593,23.16165429042904,0.0,0.0,0.0
510,2011-05-20,140.0,2633.3333333333335,0.0,62.22222222222222,30.241772151898733,0.0,0.0,0.0
510,2011-05-21,186.25,3441.6666666666665,0.0,82.77777777777777,30.78311138014528,0.0,0.0,0.0
510,2011-05-22,157.08333333333334,3429.1666666666665,0.0,69.81481481481482,26.057128392061564,0.0,0.0,0.0
510,2011-05-23,183.33333333333334,3383.3333333333335,5.0,81.48148148148148,30.82348111658456,0.0,0.0,0.0
510,2011-05-24,169.16666666666666,3295.8333333333335,0.0,75.18518518518519,29.19675516224188,0.0,0.0,0.0
510,2011-05-25,173.75,3645.8333333333335,0.0,77.22222222222223,27.108971428571426,0.0,0.0,0.0
510,2011-05-26,202.5,3683.3333333333335,0.0,90.0,31.27296380090498,0.0,0.0,0.0
510,2011-05-27,213.75,3741.6666666666665,0.0,95.0,32.495712694877504,0.0,0.0,0.0
510,2011-05-28,218.33333333333334,3750.0,0.0,97.03703703703704,33.11874074074074,0.0,0.0,0.0
510,2011-05-29,215.83333333333334,3762.5,0.0,95.92592592592592,32.63074935400517,0.0,0.0,0.0
510,2011-05-30,215.0,3741.6666666666665,0.0,95.55555555555556,32.68574610244988,0.0,0.0,0.0
510,2011-05-31,129.16666666666666,2537.5,0.0,57.407407407407405,28.95539135194307,0.0,0.0,0.0
510,2011-06-01,169.16666666666666,2929.1666666666665,0.0,75.18518518518519,32.8515410146989,0.0,0.0,0.0
510,2011-06-02,188.75,3333.3333333333335,0.0,83.88888888888889,32.210187499999996,0.0,0.0,0.0
510,2011-06-03,202.5,3587.5,0.0,90.0,32.108362369337975,0.0,0.0,0.0
510,2011-06-04,200.0,3583.3333333333335,0.0,88.88888888888889,31.748837209302327,0.0,0.0,0.0
510,2011-06-05,193.75,3545.8333333333335,0.0,86.11111111111111,31.081962397179787,0.0,0.0,0.0
510,2011-06-06,187.91666666666666,3554.1666666666665,0.0,83.51851851851852,30.07547870261821,0.0,0.0,0.0
510,2011-06-07,129.16666666666666,2458.3333333333335,0.0,57.407407407407405,29.887853107344633,0.0,0.0,0.0
510,2011-06-08,125.83333333333333,2295.8333333333335,0.0,55.925925925925924,31.177434966727162,0.0,0.0,0.0
510,2011-06-09,182.08333333333334,3516.6666666666665,0.0,80.92592592592592,29.452626382306473,0.0,0.0,0.0
510,2011-06-10,180.41666666666666,3529.1666666666665,0.0,80.18518518518518,29.079673356946085,0.0,0.0,0.0
510,2011-06-11,147.91666666666666,2912.5,0.0,65.74074074074075,28.88924654268002,0.0,0.0,0.0
510,2011-06-12,145.83333333333334,2879.1666666666665,0.0,64.81481481481481,28.812108055957548,0.0,0.0,0.0
510,2011-06-13,158.75,3195.8333333333335,0.0,70.55555555555556,28.256258148631026,0.0,0.0,0.0
510,2011-06-14,152.5,3150.0,0.0,67.77777777777779,27.538756613756615,0.0,0.0,0.0
510,2011-06-15,143.33333333333334,3100.0,0.0,63.70370370370371,26.300896057347668,0.0,0.0,0.0
510,2011-06-16,140.41666666666666,3083.3333333333335,5.0,62.40740740740741,25.904977477477477,0.0,0.0,0.0
510,2011-06-17,135.0,2750.0,0.0,60.0,27.924545454545452,0.0,0.0,0.0
510,2011-06-18,121.66666666666667,2608.3333333333335,0.0,54.074074074074076,26.53343982960596,0.0,0.0,0.0
510,2011-06-19,152.91666666666666,3087.5,5.0,67.96296296296296,28.1729869545659,0.0,0.0,0.0
510,2011-06-20,160.41666666666666,3145.8333333333335,10.0,71.29629629629629,29.006732891832225,0.0,0.0,0.0
510,2011-06-21,191.25,3566.6666666666665,5.0,85.0,30.501693925233642,0.0,0.0,0.0
510,2011-06-22,197.5,3575.0,0.0,87.77777777777777,31.42505827505827,0.0,0.0,0.0
510,2011-06-23,212.5,3750.0,0.0,94.44444444444444,32.23388888888889,0.0,0.0,0.0
510,2011-06-24,195.41666666666666,3479.1666666666665,0.0,86.85185185185185,31.95003992015968,0.0,0.0,0.0
510,2011-06-25,210.83333333333334,3641.6666666666665,0.0,93.7037037037037,32.93245614035087,0.0,0.0,0.0
510,2011-06-26,107.5,2075.0,0.0,47.77777777777778,29.46967871485943,0.0,0.0,0.0
510,2011-06-27,188.75,3345.8333333333335,0.0,83.88888888888889,32.0898505603985,0.0,0.0,0.0
510,2011-06-28,201.25,3558.3333333333335,0.0,89.44444444444444,32.17172131147541,0.0,0.0,0.0
510,2011-06-29,198.75,3508.3333333333335,0.0,88.33333333333333,32.22488123515439,0.0,0.0,0.0
510,2011-06-30,199.58333333333334,3525.0,0.0,88.70370370370371,32.206993695823485,0.0,0.0,0.0
510,2011-07-01,202.08333333333334,3545.8333333333335,0.0,89.81481481481481,32.418820994907946,0.0,0.0,0.0
510,2011-07-02,202.5,3545.8333333333335,0.0,90.0,32.48566392479436,0.0,0.0,0.0
510,2011-07-03,194.58333333333334,3466.6666666666665,0.0,86.48148148148148,31.928505608974355,0.0,0.0,0.0
510,2011-07-04,179.58333333333334,3287.5,0.0,79.81481481481481,31.07315166877904,0.0,0.0,0.0
510,2011-07-05,147.5,2783.3333333333335,0.0,65.55555555555556,30.144760479041917,0.0,0.0,0.0
510,2011-07-06,134.16666666666666,2554.1666666666665,0.0,59.62962962962963,29.879989124524194,0.0,0.0,0.0
510,2011-07-07,172.08333333333334,3283.3333333333335,0.0,76.48148148148148,29.813219120135358,0.0,0.0,0.0
510,2011-07-08,171.66666666666666,3329.1666666666665,0.0,76.29629629629629,29.331581143095537,0.0,0.0,0.0
510,2011-07-09,142.91666666666666,2883.3333333333335,0.0,63.51851851851852,28.195062620423894,0.0,0.0,0.0
510,2011-07-10,93.33333333333333,1933.3333333333333,5.0,41.48148148148148,27.460919540229884,0.0,0.0,0.0
510,2011-07-11,137.91666666666666,2533.3333333333335,0.0,61.29629629629629,30.967735745614032,0.0,0.0,0.0
510,2011-07-12,187.08333333333334,3404.1666666666665,0.0,83.14814814814815,31.261464708282332,0.0,0.0,0.0
510,2011-07-13,195.0,3487.5,5.0,86.66666666666667,31.805734767025086,0.0,0.0,0.0
510,2011-07-14,211.25,3704.1666666666665,5.0,93.88888888888889,32.440776152980874,0.0,0.0,0.0
510,2011-07-15,182.91666666666666,3387.5,0.0,81.2962962962963,30.715600656006558,0.0,0.0,0.0
510,2011-07-16,179.58333333333334,3479.1666666666665,0.0,79.81481481481481,29.3613373253493,0.0,0.0,0.0
510,2011-07-17,173.33333333333334,3408.3333333333335,5.0,77.03703703703704,28.928443357783213,0.0,0.0,0.0
510,2011-07-18,78.75,1587.5,0.0,35.0,28.21771653543307,0.0,0.0,0.0
510,2011-07-19,106.66666666666667,2008.3333333333333,0.0,47.40740740740741,30.211894882434297,0.0,0.0,0.0
510,2011-07-20,174.16666666666666,3225.0,0.0,77.4074074074074,30.719939707149006,0.0,0.0,0.0
510,2011-07-21,160.83333333333334,2945.8333333333335,0.0,71.48148148148148,31.056529938708156,0.0,0.0,0.0
510,2011-07-22,200.0,3383.3333333333335,0.0,88.88888888888889,33.6256157635468,0.0,0.0,0.0
510,2011-07-23,200.83333333333334,3475.0,0.0,89.25925925925927,32.87501998401279,0.0,0.0,0.0
510,2011-07-24,182.91666666666666,3291.6666666666665,0.0,81.2962962962963,31.609852320675103,0.0,0.0,0.0
510,2011-07-25,73.33333333333333,1675.0,0.0,32.592592592592595,24.90414593698176,0.0,0.0,0.0
510,2011-07-26,166.66666666666666,3025.0,0.0,74.07407407407408,31.340679522497705,0.0,0.0,0.0
510,2011-07-27,187.5,3475.0,5.0,83.33333333333334,30.692446043165468,0.0,0.0,0.0
510,2011-07-28,202.08333333333334,3579.1666666666665,0.0,89.81481481481481,32.116899495537446,0.0,0.0,0.0
510,2011-07-29,136.25,2545.8333333333335,0.0,60.55555555555555,30.44328968903437,0.0,0.0,0.0
510,2011-07-30,154.16666666666666,2920.8333333333335,5.0,68.51851851851852,30.02401331431288,0.0,0.0,0.0
510,2011-07-31,164.16666666666666,3166.6666666666665,0.0,72.96296296296296,29.48951754385965,0.0,0.0,0.0
510,2011-08-01,179.16666666666666,3354.1666666666665,0.0,79.62962962962963,30.384886128364393,0.0,0.0,0.0
510,2011-08-02,180.83333333333334,3254.1666666666665,0.0,80.37037037037037,31.60994451557832,0.0,0.0,0.0
510,2011-08-03,203.33333333333334,3500.0,0.0,90.37037037037037,33.046507936507936,0.0,0.0,0.0
510,2011-08-04,209.16666666666666,3616.6666666666665,5.0,92.96296296296296,32.89796466973886,0.0,0.0,0.0
510,2011-08-05,192.08333333333334,3325.0,0.0,85.37037037037038,32.86117376775271,0.0,0.0,0.0
510,2011-08-06,197.91666666666666,3525.0,0.0,87.96296296296296,31.938041765169423,0.0,0.0,0.0
510,2011-08-07,133.33333333333334,2358.3333333333335,0.0,59.25925925925925,32.160188457008246,0.0,0.0,0.0
510,2011-08-08,144.58333333333334,2645.8333333333335,0.0,64.25925925925927,31.084278215223094,0.0,0.0,0.0
510,2011-08-09,160.0,2929.1666666666665,0.0,71.11111111111111,31.07140825035562,0.0,0.0,0.0
510,2011-08-10,175.83333333333334,3054.1666666666665,0.0,78.14814814814814,32.748658481127784,0.0,0.0,0.0
510,2011-08-11,190.41666666666666,3283.3333333333335,5.0,84.62962962962963,32.989445854483925,0.0,0.0,0.0
510,2011-08-12,191.25,3337.5,10.0,85.0,32.59606741573033,0.0,0.0,0.0
510,2011-08-13,173.75,3162.5,0.0,77.22222222222223,31.25210803689064,0.0,0.0,0.0
510,2011-08-14,124.16666666666667,2279.1666666666665,0.0,55.18518518518518,30.989457647775748,0.0,0.0,0.0
510,2011-08-15,130.41666666666666,2366.6666666666665,0.0,57.96296296296296,31.345921361502345,0.0,0.0,0.0
510,2011-08-16,155.41666666666666,2929.1666666666665,0.0,69.07407407407408,30.181341868183974,0.0,0.0,0.0
510,2011-08-17,30.0,616.6666666666666,0.0,13.333333333333334,27.67297297297297,0.0,0.0,0.0
510,2011-08-18,147.91666666666666,2908.3333333333335,0.0,65.74074074074075,28.930635148042022,0.0,0.0,0.0
510,2011-08-19,147.5,2841.6666666666665,0.0,65.55555555555556,29.525953079178883,0.0,0.0,0.0
510,2011-08-20,162.91666666666666,3141.6666666666665,0.0,72.4074074074074,29.497855879752432,0.0,0.0,0.0
510,2011-08-21,114.16666666666667,2304.1666666666665,0.0,50.74074074074074,28.18450874020494,0.0,0.0,0.0
510,2011-08-22,136.66666666666666,2812.5,0.0,60.74074074074074,27.641086419753087,0.0,0.0,0.0
510,2011-08-23,129.16666666666666,2662.5,0.0,57.407407407407405,27.59598330725091,0.0,0.0,0.0
510,2011-08-24,151.66666666666666,3045.8333333333335,5.0,67.4074074074074,28.324943000455992,0.0,0.0,0.0
510,2011-08-25,148.75,2962.5,0.0,66.11111111111111,28.561673699015472,0.0,0.0,0.0
510,2011-08-26,150.0,2987.5,0.0,66.66666666666666,28.560669456066947,0.0,0.0,0.0
510,2011-08-27,138.75,2770.8333333333335,0.0,61.66666666666667,28.48443609022556,0.0,0.0,0.0
510,2011-08-28,90.41666666666667,2187.5,0.0,40.18518518518518,23.51177777777778,0.0,0.0,0.0
510,2011-08-29,70.0,1575.0,0.0,31.11111111111111,25.281481481481478,0.0,0.0,0.0
510,2011-08-30,129.58333333333334,2591.6666666666665,0.0,57.592592592592595,28.441666666666666,0.0,0.0,0.0
510,2011-08-31,184.58333333333334,3587.5,0.0,82.03703703703704,29.267499032133177,0.0,0.0,0.0
510,2011-09-01,160.83333333333334,3145.8333333333335,0.0,71.48148148148148,29.082075055187634,0.0,0.0,0.0
510,2011-09-02,125.0,2720.8333333333335,0.0,55.55555555555556,26.13323124042879,0.0,0.0,0.0
510,2011-09-03,155.41666666666666,3087.5,0.0,69.07407407407408,28.63358074673864,0.0,0.0,0.0
510,2011-09-04,122.08333333333333,2666.6666666666665,0.0,54.25925925925926,26.041901041666666,0.0,0.0,0.0
510,2011-09-05,141.25,2883.3333333333335,5.0,62.77777777777778,27.86625722543353,0.0,0.0,0.0
510,2011-09-06,182.91666666666666,3491.6666666666665,0.0,81.2962962962963,29.79926412092283,0.0,0.0,0.0
510,2011-09-07,158.33333333333334,3041.6666666666665,0.0,70.37037037037037,29.61050228310502,0.0,0.0,0.0
510,2011-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-09-09,0.0,45.833333333333336,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-09-10,77.08333333333333,1587.5,0.0,34.25925925925926,27.620516185476813,0.0,0.0,0.0
510,2011-09-11,173.33333333333334,3437.5,0.0,77.03703703703704,28.682989898989895,0.0,0.0,0.0
510,2011-09-12,151.66666666666666,3008.3333333333335,0.0,67.4074074074074,28.678024007386888,0.0,0.0,0.0
510,2011-09-13,152.08333333333334,2987.5,5.0,67.5925925925926,28.957345420734537,0.0,0.0,0.0
510,2011-09-14,172.08333333333334,3204.1666666666665,0.0,76.48148148148148,30.54982661465106,0.0,0.0,0.0
510,2011-09-15,172.91666666666666,3191.6666666666665,0.0,76.85185185185185,30.817993907745862,0.0,0.0,0.0
510,2011-09-16,133.33333333333334,2491.6666666666665,0.0,59.25925925925925,30.439241917502784,0.0,0.0,0.0
510,2011-09-17,2.5,70.83333333333333,0.0,1.1111111111111112,20.076470588235292,0.0,0.0,0.0
510,2011-09-18,0.0,54.166666666666664,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-09-19,111.25,2070.8333333333335,0.0,49.44444444444444,30.55905432595573,0.0,0.0,0.0
510,2011-09-20,194.58333333333334,3387.5,0.0,86.48148148148148,32.67468224682247,0.0,0.0,0.0
510,2011-09-21,127.08333333333333,2270.8333333333335,0.0,56.481481481481474,31.83379204892966,0.0,0.0,0.0
510,2011-09-22,126.25,2433.3333333333335,0.0,56.111111111111114,29.51309931506849,0.0,0.0,0.0
510,2011-09-23,112.5,2266.6666666666665,0.0,50.0,28.232536764705884,0.0,0.0,0.0
510,2011-09-24,65.41666666666667,1533.3333333333333,0.0,29.074074074074076,24.268161231884058,0.0,0.0,0.0
510,2011-09-25,180.83333333333334,3791.6666666666665,0.0,80.37037037037037,27.12897435897436,0.0,0.0,0.0
510,2011-09-26,121.66666666666667,2725.0,0.0,54.074074074074076,25.397451580020387,0.0,0.0,0.0
510,2011-09-27,138.33333333333334,2945.8333333333335,0.0,61.48148148148148,26.71183404054691,0.0,0.0,0.0
510,2011-09-28,165.41666666666666,3425.0,5.0,73.51851851851852,27.47285077047851,0.0,0.0,0.0
510,2011-09-29,191.66666666666666,3854.1666666666665,0.0,85.18518518518519,28.287927927927925,0.0,0.0,0.0
510,2011-09-30,163.75,3466.6666666666665,0.0,72.77777777777777,26.869170673076926,0.0,0.0,0.0
510,2011-10-01,34.583333333333336,879.1666666666666,0.0,15.37037037037037,22.375908372827805,0.0,0.0,0.0
510,2011-10-02,59.166666666666664,1366.6666666666667,0.0,26.296296296296294,24.62632113821138,0.0,0.0,0.0
510,2011-10-03,143.33333333333334,3041.6666666666665,0.0,63.70370370370371,26.80529680365297,0.0,0.0,0.0
510,2011-10-04,165.83333333333334,3379.1666666666665,0.0,73.70370370370371,27.91561857788738,0.0,0.0,0.0
510,2011-10-05,154.58333333333334,3258.3333333333335,0.0,68.7037037037037,26.986849957374254,0.0,0.0,0.0
510,2011-10-06,131.25,2879.1666666666665,0.0,58.333333333333336,25.930897250361788,0.0,0.0,0.0
510,2011-10-07,140.0,3108.3333333333335,0.0,62.22222222222222,25.620375335120638,0.0,0.0,0.0
510,2011-10-08,143.75,3175.0,0.0,63.888888888888886,25.754265091863516,0.0,0.0,0.0
510,2011-10-09,145.41666666666666,3158.3333333333335,0.0,64.62962962962962,26.190347405452947,0.0,0.0,0.0
510,2011-10-10,147.91666666666666,3179.1666666666665,0.0,65.74074074074075,26.46603320227173,0.0,0.0,0.0
510,2011-10-11,160.83333333333334,3425.0,5.0,71.48148148148148,26.711638280616377,0.0,0.0,0.0
510,2011-10-12,157.5,3379.0,5.0,70.0,26.514131399822432,0.0,0.0,0.0
510,2011-10-13,145.83333333333334,3133.3333333333335,0.0,64.81481481481481,26.474955673758867,0.0,0.0,0.0
510,2011-10-14,161.66666666666666,3391.6666666666665,0.0,71.85185185185186,27.113923013923014,0.0,0.0,0.0
510,2011-10-15,170.41666666666666,3545.6666666666665,5.0,75.74074074074075,27.340043401961704,0.0,0.0,0.0
510,2011-10-16,186.25,3821.0,0.0,82.77777777777777,27.727089330890685,0.0,0.0,0.0
510,2011-10-17,190.41666666666666,3900.0,0.0,84.62962962962963,27.77316595441595,0.0,0.0,0.0
510,2011-10-18,188.33333333333334,3883.3333333333335,0.0,83.7037037037037,27.587195994277536,0.0,0.0,0.0
510,2011-10-19,167.08333333333334,3433.3333333333335,0.0,74.25925925925925,27.682301779935276,0.0,0.0,0.0
510,2011-10-20,182.5,3650.0,5.0,81.11111111111111,28.441666666666666,0.0,0.0,0.0
510,2011-10-21,196.25,3912.3333333333335,5.0,87.22222222222223,28.53375010650081,0.0,0.0,0.0
510,2011-10-22,200.83333333333334,3958.3333333333335,0.0,89.25925925925927,28.86080701754386,0.0,0.0,0.0
510,2011-10-23,202.5,4021.0,5.0,90.0,28.64679184282517,0.0,0.0,0.0
510,2011-10-24,213.33333333333334,4212.333333333333,0.0,94.81481481481482,28.808525230144284,0.0,0.0,0.0
510,2011-10-25,212.5,4258.333333333333,0.0,94.44444444444444,28.38600782778865,0.0,0.0,0.0
510,2011-10-26,195.83333333333334,4021.0,5.0,87.03703703703704,27.703687584625158,0.0,0.0,0.0
510,2011-10-27,110.0,2262.3333333333335,0.0,48.888888888888886,27.6580226904376,0.0,0.0,0.0
510,2011-10-28,190.83333333333334,3950.0,0.0,84.81481481481481,27.48161040787623,0.0,0.0,0.0
510,2011-10-29,175.41666666666666,3696.0,10.0,77.96296296296296,26.997523599086097,0.0,0.0,0.0
510,2011-10-30,166.25,3604.0,0.0,73.88888888888889,26.23988392526822,0.0,0.0,0.0
510,2011-10-31,186.66666666666666,3887.6666666666665,5.0,82.96296296296296,27.31258395495727,0.0,0.0,0.0
510,2011-11-01,191.66666666666666,3991.6666666666665,0.0,85.18518518518519,27.313500347947112,0.0,0.0,0.0
510,2011-11-02,4.166666666666667,95.66666666666667,0.0,1.8518518518518516,24.77497096399535,0.0,0.0,0.0
510,2011-11-03,30.833333333333332,741.6666666666666,0.0,13.703703703703704,23.64812734082397,0.0,0.0,0.0
510,2011-11-04,146.25,3154.3333333333335,5.0,65.0,26.37383757793511,0.0,0.0,0.0
510,2011-11-05,53.333333333333336,1116.6666666666667,5.0,23.703703703703706,27.168159203980096,0.0,0.0,0.0
510,2011-11-06,0.0,25.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-11-07,0.0,41.666666666666664,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-11-08,58.75,1366.6666666666667,0.0,26.111111111111114,24.452896341463415,0.0,0.0,0.0
510,2011-11-09,126.25,3495.6666666666665,0.0,56.111111111111114,20.544066463240203,0.0,0.0,0.0
510,2011-11-10,112.08333333333333,2483.3333333333335,10.0,49.81481481481482,25.673853467561518,0.0,0.0,0.0
510,2011-11-11,107.08333333333333,2421.0,0.0,47.592592592592595,25.160086511542517,0.0,0.0,0.0
510,2011-11-12,110.0,2516.6666666666665,0.0,48.888888888888886,24.862913907284767,0.0,0.0,0.0
510,2011-11-13,114.58333333333333,2808.3333333333335,0.0,50.92592592592593,23.209075173095943,0.0,0.0,0.0
510,2011-11-14,49.583333333333336,1462.3333333333333,0.0,22.037037037037038,19.28743066636274,0.0,0.0,0.0
510,2011-11-15,105.0,2766.6666666666665,0.0,46.666666666666664,21.588253012048195,0.0,0.0,0.0
510,2011-11-16,123.33333333333333,3046.0,0.0,54.81481481481482,23.0322098198001,0.0,0.0,0.0
510,2011-11-17,113.75,2779.0,0.0,50.55555555555556,23.28348026868178,0.0,0.0,0.0
510,2011-11-18,46.666666666666664,1121.0,0.0,20.74074074074074,23.68024581227079,0.0,0.0,0.0
510,2011-11-19,0.0,8.333333333333334,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-11-20,30.416666666666668,875.0,0.0,13.518518518518519,19.773730158730157,0.0,0.0,0.0
510,2011-11-21,60.416666666666664,1566.6666666666667,0.0,26.851851851851855,21.936391843971627,0.0,0.0,0.0
510,2011-11-22,95.83333333333333,2441.6666666666665,5.0,42.592592592592595,22.32622298065984,0.0,0.0,0.0
510,2011-11-23,101.25,2545.6666666666665,0.0,45.0,22.624476234123346,0.0,0.0,0.0
510,2011-11-24,116.25,2866.6666666666665,5.0,51.66666666666667,23.067514534883717,0.0,0.0,0.0
510,2011-11-25,112.91666666666667,2741.6666666666665,0.0,50.18518518518519,23.427634245187434,0.0,0.0,0.0
510,2011-11-26,162.5,3408.3333333333335,0.0,72.22222222222221,27.12041564792176,0.0,0.0,0.0
510,2011-11-27,142.08333333333334,2875.0,0.0,63.14814814814815,28.111908212560387,0.0,0.0,0.0
510,2011-11-28,140.83333333333334,3596.0,0.0,62.59259259259259,22.277723705351622,0.0,0.0,0.0
510,2011-11-29,137.08333333333334,3137.3333333333335,0.0,60.92592592592593,24.85472889219436,0.0,0.0,0.0
510,2011-11-30,156.66666666666666,3416.6666666666665,0.0,69.62962962962963,26.083089430894308,0.0,0.0,0.0
510,2011-12-01,173.33333333333334,3612.6666666666665,5.0,77.03703703703704,27.292243341329886,0.0,0.0,0.0
510,2011-12-02,177.5,3741.6666666666665,0.0,78.88888888888889,26.984743875278394,0.0,0.0,0.0
510,2011-12-03,177.91666666666666,3808.3333333333335,0.0,79.07407407407408,26.574598832968633,0.0,0.0,0.0
510,2011-12-04,178.75,3941.6666666666665,5.0,79.44444444444444,25.79593023255814,0.0,0.0,0.0
510,2011-12-05,177.91666666666666,3966.6666666666665,0.0,79.07407407407408,25.51384803921568,0.0,0.0,0.0
510,2011-12-06,142.5,3275.0,10.0,63.33333333333333,24.750763358778624,0.0,0.0,0.0
510,2011-12-07,149.16666666666666,3383.3333333333335,0.0,66.2962962962963,25.079105090311987,0.0,0.0,0.0
510,2011-12-08,174.16666666666666,3787.3333333333335,5.0,77.4074074074074,26.158723522853954,0.0,0.0,0.0
510,2011-12-09,152.91666666666666,3446.0,0.0,67.96296296296296,25.242047946088856,0.0,0.0,0.0
510,2011-12-10,135.41666666666666,2983.3333333333335,0.0,60.18518518518518,25.819948789571693,0.0,0.0,0.0
510,2011-12-11,163.75,3300.0,0.0,72.77777777777777,28.226199494949494,0.0,0.0,0.0
510,2011-12-12,140.41666666666666,2908.3333333333335,0.0,62.40740740740741,27.463729703915952,0.0,0.0,0.0
510,2011-12-13,85.83333333333333,1637.3333333333333,15.0,38.148148148148145,29.819744163952226,0.0,0.0,0.0
510,2011-12-14,100.0,0.0,0.0,44.44444444444444,0.0,0.0,0.0,0.0
510,2011-12-15,26.666666666666668,0.0,0.0,11.851851851851853,0.0,0.0,0.0,0.0
510,2011-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-12-19,54.166666666666664,0.0,0.0,24.074074074074073,0.0,0.0,0.0,0.0
510,2011-12-20,72.08333333333333,0.0,0.0,32.03703703703704,0.0,0.0,0.0,0.0
510,2011-12-21,72.08333333333333,0.0,0.0,32.03703703703704,0.0,0.0,0.0,0.0
510,2011-12-22,146.66666666666666,0.0,5.0,65.18518518518519,0.0,0.0,0.0,0.0
510,2011-12-23,166.25,0.0,0.0,73.88888888888889,0.0,0.0,0.0,0.0
510,2011-12-24,109.58333333333333,0.0,5.0,48.7037037037037,0.0,0.0,0.0,0.0
510,2011-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2011-12-30,81.25,0.0,0.0,36.11111111111111,0.0,0.0,0.0,0.0
510,2011-12-31,145.0,0.0,0.0,64.44444444444444,0.0,0.0,0.0,0.0
510,2012-01-01,88.75,0.0,0.0,39.44444444444444,0.0,0.0,0.0,0.0
510,2012-01-02,133.33333333333334,0.0,0.0,59.25925925925925,0.0,0.0,0.0,0.0
510,2012-01-03,144.58333333333334,0.0,5.0,64.25925925925927,0.0,0.0,0.0,0.0
510,2012-01-04,150.83333333333334,0.0,0.0,67.03703703703704,0.0,0.0,0.0,0.0
510,2012-01-05,164.16666666666666,0.0,0.0,72.96296296296296,0.0,0.0,0.0,0.0
510,2012-01-06,170.0,0.0,5.0,75.55555555555556,0.0,0.0,0.0,0.0
510,2012-01-07,151.25,0.0,0.0,67.22222222222223,0.0,0.0,0.0,0.0
510,2012-01-08,155.83333333333334,0.0,0.0,69.25925925925925,0.0,0.0,0.0,0.0
510,2012-01-09,144.16666666666666,4.333333333333333,0.0,64.07407407407408,18924.647435897434,0.0,0.0,0.0
510,2012-01-10,116.25,0.0,0.0,51.66666666666667,0.0,0.0,0.0,0.0
510,2012-01-11,139.58333333333334,0.0,5.0,62.03703703703704,0.0,0.0,0.0,0.0
510,2012-01-12,148.75,0.0,0.0,66.11111111111111,0.0,0.0,0.0,0.0
510,2012-01-13,143.75,0.0,0.0,63.888888888888886,0.0,0.0,0.0,0.0
510,2012-01-14,62.083333333333336,0.0,0.0,27.59259259259259,0.0,0.0,0.0,0.0
510,2012-01-15,76.25,0.0,0.0,33.88888888888889,0.0,0.0,0.0,0.0
510,2012-01-16,50.833333333333336,0.0,0.0,22.59259259259259,0.0,0.0,0.0,0.0
510,2012-01-17,20.833333333333332,0.0,5.0,9.25925925925926,0.0,0.0,0.0,0.0
510,2012-01-18,32.5,0.0,0.0,14.444444444444443,0.0,0.0,0.0,0.0
510,2012-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2012-01-20,43.75,0.0,0.0,19.444444444444446,0.0,0.0,0.0,0.0
510,2012-01-21,106.25,0.0,0.0,47.22222222222222,0.0,0.0,0.0,0.0
510,2012-01-22,121.25,0.0,5.0,53.888888888888886,0.0,0.0,0.0,0.0
510,2012-01-23,140.41666666666666,2212.3333333333335,155.0,62.40740740740741,36.10381824117322,0.0,0.0,0.0
510,2012-01-24,111.25,3754.3333333333335,0.0,49.44444444444444,16.855910947349727,0.0,0.0,0.0
510,2012-01-25,133.33333333333334,4537.333333333333,0.0,59.25925925925925,16.715643060045057,0.0,0.0,0.0
510,2012-01-26,144.16666666666666,3791.6666666666665,0.0,64.07407407407408,21.6281684981685,0.0,0.0,0.0
510,2012-01-27,127.5,3975.0,0.0,56.666666666666664,18.245597484276725,0.0,0.0,0.0
510,2012-01-28,100.83333333333333,3871.0,0.0,44.81481481481481,14.817194810413614,0.0,0.0,0.0
510,2012-01-29,125.0,3491.6666666666665,0.0,55.55555555555556,20.363961813842483,0.0,0.0,0.0
510,2012-01-30,80.83333333333333,2079.0,20.0,35.92592592592593,22.116736144513922,0.0,0.0,0.0
510,2012-01-31,92.5,2612.3333333333335,0.0,41.11111111111111,20.141795329845603,0.0,0.0,0.0
510,2012-02-01,140.0,3887.6666666666665,0.0,62.22222222222222,20.48443796621795,0.0,0.0,0.0
510,2012-02-02,133.75,3637.3333333333335,0.0,59.44444444444444,20.916823222140764,0.0,0.0,0.0
510,2012-02-03,159.16666666666666,4204.333333333333,0.0,70.74074074074073,21.534759110970164,0.0,0.0,0.0
510,2012-02-04,153.33333333333334,4483.333333333333,0.0,68.14814814814815,19.4545229244114,0.0,0.0,0.0
510,2012-02-05,145.41666666666666,4070.6666666666665,0.0,64.62962962962962,20.320466890490227,0.0,0.0,0.0
510,2012-02-06,154.16666666666666,4221.0,0.0,68.51851851851852,20.775915396562162,0.0,0.0,0.0
510,2012-02-07,154.16666666666666,4037.3333333333335,0.0,68.51851851851852,21.721054876706294,0.0,0.0,0.0
510,2012-02-08,149.16666666666666,4112.666666666667,0.0,66.2962962962963,20.63161911709083,0.0,0.0,0.0
510,2012-02-09,154.58333333333334,4158.333333333333,0.0,68.7037037037037,21.146008684034737,0.0,0.0,0.0
510,2012-02-10,137.08333333333334,4566.666666666667,0.0,60.92592592592593,17.075380170316297,0.0,0.0,0.0
510,2012-02-11,115.83333333333333,4529.333333333333,0.0,51.48148148148148,14.54736409577078,0.0,0.0,0.0
510,2012-02-12,107.08333333333333,4625.0,0.0,47.592592592592595,13.170285285285285,0.0,0.0,0.0
510,2012-02-13,97.5,3529.0,0.0,43.333333333333336,15.715854349674126,0.0,0.0,0.0
510,2012-02-14,73.33333333333333,2596.0,0.0,32.592592592592595,16.068738229755176,0.0,0.0,0.0
510,2012-02-15,95.41666666666667,3262.6666666666665,0.0,42.407407407407405,16.63552734641057,0.0,0.0,0.0
510,2012-02-16,95.41666666666667,3383.3333333333335,0.0,42.407407407407405,16.042220853858787,0.0,0.0,0.0
510,2012-02-17,86.25,2983.3333333333335,0.0,38.333333333333336,16.44532122905028,0.0,0.0,0.0
510,2012-02-18,96.66666666666667,3037.3333333333335,0.0,42.96296296296296,18.10378255779924,0.0,0.0,0.0
510,2012-02-19,85.83333333333333,3037.6666666666665,0.0,38.148148148148145,16.073146420863964,0.0,0.0,0.0
510,2012-02-20,92.91666666666667,3233.3333333333335,0.0,41.2962962962963,16.34662800687285,0.0,0.0,0.0
510,2012-02-21,80.83333333333333,2800.0,0.0,35.92592592592593,16.421676587301587,0.0,0.0,0.0
510,2012-02-22,57.083333333333336,1875.0,0.0,25.37037037037037,17.317814814814813,0.0,0.0,0.0
510,2012-02-23,105.41666666666667,3458.3333333333335,0.0,46.85185185185185,17.33913654618474,0.0,0.0,0.0
510,2012-02-24,120.41666666666667,3779.0,0.0,53.51851851851852,18.125698303490047,0.0,0.0,0.0
510,2012-02-25,111.66666666666667,3529.3333333333335,0.0,49.629629629629626,17.997654577509127,0.0,0.0,0.0
510,2012-02-26,43.75,1816.6666666666667,0.0,19.444444444444446,13.698967889908257,0.0,0.0,0.0
510,2012-02-27,103.75,3308.3333333333335,0.0,46.111111111111114,17.83872795969773,0.0,0.0,0.0
510,2012-02-28,104.58333333333333,3462.3333333333335,0.0,46.48148148148148,17.18219489104971,0.0,0.0,0.0
510,2012-02-29,107.08333333333333,3496.0,0.0,47.592592592592595,17.423503845664886,0.0,0.0,0.0
510,2012-03-01,79.16666666666667,2791.6666666666665,0.0,35.18518518518518,16.13109452736318,0.0,0.0,0.0
510,2012-03-02,63.75,2100.0,0.0,28.333333333333332,17.26815476190476,0.0,0.0,0.0
510,2012-03-03,50.416666666666664,2125.0,0.0,22.407407407407405,13.495849673202612,0.0,0.0,0.0
510,2012-03-04,85.41666666666667,3162.3333333333335,0.0,37.96296296296296,15.364555883489686,0.0,0.0,0.0
510,2012-03-05,94.16666666666667,3404.3333333333335,0.0,41.85185185185185,15.734398968634745,0.0,0.0,0.0
510,2012-03-06,96.25,3345.6666666666665,0.0,42.77777777777778,16.364513798943907,0.0,0.0,0.0
510,2012-03-07,96.25,3212.6666666666665,0.0,42.77777777777778,17.041982257729817,0.0,0.0,0.0
510,2012-03-08,103.33333333333333,3291.6666666666665,0.0,45.925925925925924,17.857046413502108,0.0,0.0,0.0
510,2012-03-09,107.08333333333333,3354.0,0.0,47.592592592592595,18.1611715696018,0.0,0.0,0.0
510,2012-03-10,106.66666666666667,3312.6666666666665,0.0,47.40740740740741,18.316227275776477,0.0,0.0,0.0
510,2012-03-11,105.41666666666667,3179.0,0.0,46.85185185185185,18.862697039600153,0.0,0.0,0.0
510,2012-03-12,120.41666666666667,3616.6666666666665,0.0,53.51851851851852,18.939266513056836,0.0,0.0,0.0
510,2012-03-13,123.79166666666667,3740.3333333333335,0.0,55.01851851851852,18.82635051837329,0.0,0.0,0.0
510,2012-03-14,104.41666666666667,3150.3333333333335,0.0,46.407407407407405,18.853776496314325,0.0,0.0,0.0
510,2012-03-15,95.95833333333333,3210.6666666666665,0.0,42.648148148148145,17.000923570736433,0.0,0.0,0.0
510,2012-03-16,74.875,2487.3333333333335,10.0,33.27777777777778,17.123316470115252,0.0,0.0,0.0
510,2012-03-17,48.541666666666664,1714.0,10.0,21.574074074074073,16.109753824711525,0.0,0.0,0.0
510,2012-03-18,96.75,3307.0,0.0,43.0,16.64185817961899,0.0,0.0,0.0
510,2012-03-19,113.04166666666667,3476.0,10.0,50.24074074074074,18.498811293312873,0.0,0.0,0.0
510,2012-03-20,103.0,3344.6666666666665,0.0,45.77777777777778,17.51739087103847,0.0,0.0,0.0
510,2012-03-21,98.45833333333333,3061.0,0.0,43.75925925925926,18.296759864241896,0.0,0.0,0.0
510,2012-03-22,122.29166666666667,3596.6666666666665,0.0,54.35185185185185,19.34112411183194,0.0,0.0,0.0
510,2012-03-23,127.20833333333333,3574.6666666666665,0.0,56.53703703703704,20.242542039661817,0.0,0.0,0.0
510,2012-03-24,143.75,3999.6666666666665,0.0,63.888888888888886,20.44415159596633,0.0,0.0,0.0
510,2012-03-25,144.79166666666666,4001.0,0.0,64.35185185185185,20.585435238412618,0.0,0.0,0.0
510,2012-03-26,140.54166666666666,3755.3333333333335,0.0,62.46296296296296,21.28833251967572,0.0,0.0,0.0
510,2012-03-27,155.5,4238.333333333333,5.0,69.11111111111111,20.869897758552888,0.0,0.0,0.0
510,2012-03-28,149.83333333333334,3870.6666666666665,0.0,66.5925925925926,22.019512860259503,0.0,0.0,0.0
