ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
510,2012-03-29,142.375,3881.6666666666665,0.0,63.27777777777778,20.864142335766424,0.0,0.0,0.0
510,2012-03-30,160.70833333333334,4296.666666666667,0.0,71.42592592592592,21.276087729506074,0.0,0.0,0.0
510,2012-03-31,142.66666666666666,3763.6666666666665,0.0,63.40740740740741,21.562365305700705,0.0,0.0,0.0
510,2012-04-01,125.375,3537.6666666666665,0.0,55.722222222222214,20.159468340714216,0.0,0.0,0.0
510,2012-04-02,115.04166666666667,3385.6666666666665,0.0,51.129629629629626,19.328404466541958,0.0,0.0,0.0
510,2012-04-03,147.5,4001.0,0.0,65.55555555555556,20.970486545030408,0.0,0.0,0.0
510,2012-04-04,185.125,4868.333333333333,0.0,82.27777777777779,21.630661588497087,0.0,0.0,0.0
510,2012-04-05,174.5,4595.333333333333,0.0,77.55555555555556,21.60048237342231,0.0,0.0,0.0
510,2012-04-06,195.91666666666666,5050.666666666667,0.0,87.07407407407408,22.065192163850757,0.0,0.0,0.0
510,2012-04-07,156.41666666666666,4287.666666666667,0.0,69.51851851851852,20.751383166187257,0.0,0.0,0.0
510,2012-04-08,153.25,4369.333333333333,0.0,68.11111111111111,19.951260680500457,0.0,0.0,0.0
510,2012-04-09,113.66666666666667,3451.0,0.0,50.51851851851852,18.735841463021988,0.0,0.0,0.0
510,2012-04-10,121.33333333333333,3510.6666666666665,0.0,53.925925925925924,19.659640460817823,0.0,0.0,0.0
510,2012-04-11,103.04166666666667,3254.6666666666665,0.0,45.7962962962963,18.009074576676227,0.0,0.0,0.0
510,2012-04-12,107.79166666666667,3204.0,0.0,47.90740740740741,19.13717011721459,0.0,0.0,0.0
510,2012-04-13,155.25,4261.333333333333,0.0,69.0,20.7238833698373,0.0,0.0,0.0
510,2012-04-14,205.25,5258.0,0.0,91.22222222222223,22.204838658552045,0.0,0.0,0.0
510,2012-04-15,213.75,5961.0,375.0,95.0,20.397269753397083,0.0,0.0,0.0
510,2012-04-16,145.375,4355.0,710.0,64.61111111111111,18.988322809031764,0.0,0.0,0.0
510,2012-04-17,119.54166666666667,3844.0,0.0,53.129629629629626,17.68972027112961,0.0,0.0,0.0
510,2012-04-18,141.66666666666666,4098.666666666667,0.0,62.96296296296296,19.661204185643026,0.0,0.0,0.0
510,2012-04-19,159.70833333333334,4486.666666666667,0.0,70.98148148148148,20.248311354631003,0.0,0.0,0.0
510,2012-04-20,158.08333333333334,4567.0,0.0,70.25925925925925,19.689745882295693,0.0,0.0,0.0
510,2012-04-21,133.95833333333334,3616.3333333333335,0.0,59.53703703703703,21.07105685623867,0.0,0.0,0.0
510,2012-04-22,87.41666666666667,2905.3333333333335,0.0,38.851851851851855,17.115252600581307,0.0,0.0,0.0
510,2012-04-23,57.208333333333336,1832.3333333333333,0.0,25.425925925925924,17.759872809411196,0.0,0.0,0.0
510,2012-04-24,117.91666666666667,3520.6666666666665,5.0,52.407407407407405,19.051769709019755,0.0,0.0,0.0
510,2012-04-25,107.5,3251.3333333333335,0.0,47.77777777777778,18.807540496206684,0.0,0.0,0.0
510,2012-04-26,89.91666666666667,2958.0,0.0,39.96296296296296,17.291276951393584,0.0,0.0,0.0
510,2012-04-27,70.83333333333333,2543.0,0.0,31.48148148148148,15.844420413335081,0.0,0.0,0.0
510,2012-04-28,82.95833333333333,2558.6666666666665,0.0,36.87037037037037,18.442990598401945,0.0,0.0,0.0
510,2012-04-29,71.04166666666667,2505.0,0.0,31.574074074074076,16.13208305611,0.0,0.0,0.0
510,2012-04-30,97.625,2926.6666666666665,0.0,43.388888888888886,18.97460848519362,0.0,0.0,0.0
510,2012-05-01,90.08333333333333,2515.3333333333335,0.0,40.03703703703704,20.372012766145424,0.0,0.0,0.0
510,2012-05-02,82.45833333333333,2722.3333333333335,5.0,36.648148148148145,17.229722766417694,0.0,0.0,0.0
510,2012-05-03,110.875,3262.0,0.0,49.27777777777778,19.334578734927447,0.0,0.0,0.0
510,2012-05-04,142.79166666666666,3951.3333333333335,5.0,63.46296296296296,20.55626616894438,0.0,0.0,0.0
510,2012-05-05,124.25,3423.3333333333335,0.0,55.222222222222214,20.64582521908471,0.0,0.0,0.0
510,2012-05-06,129.20833333333334,3601.3333333333335,0.0,57.425925925925924,20.408554316302606,0.0,0.0,0.0
510,2012-05-07,180.20833333333334,4847.333333333333,0.0,80.0925925925926,21.147402065282172,0.0,0.0,0.0
510,2012-05-08,201.91666666666666,5044.0,0.0,89.74074074074075,22.77100129967398,0.0,0.0,0.0
510,2012-05-09,202.0,5234.666666666667,985.0,89.77777777777777,21.950649516046866,0.0,0.0,0.0
510,2012-05-10,152.875,4102.333333333333,635.0,67.94444444444444,21.197788859998372,0.0,0.0,0.0
510,2012-05-11,169.5,4388.333333333333,0.0,75.33333333333333,21.971268515001896,0.0,0.0,0.0
510,2012-05-12,185.79166666666666,4683.333333333333,0.0,82.57407407407408,22.566083926453143,0.0,0.0,0.0
510,2012-05-13,189.25,5092.0,0.0,84.11111111111111,21.141340992406388,0.0,0.0,0.0
510,2012-05-14,192.79166666666666,5142.333333333333,0.0,85.68518518518519,21.326180019878567,0.0,0.0,0.0
510,2012-05-15,190.70833333333334,5094.0,0.0,84.75925925925925,21.295888681673432,0.0,0.0,0.0
510,2012-05-16,181.95833333333334,4835.0,0.0,80.87037037037037,21.407231701712053,0.0,0.0,0.0
510,2012-05-17,143.375,3984.3333333333335,0.0,63.72222222222222,20.469291182130007,0.0,0.0,0.0
510,2012-05-18,161.375,4524.666666666667,0.0,71.72222222222221,20.287788234860763,0.0,0.0,0.0
510,2012-05-19,163.83333333333334,4581.333333333333,0.0,72.81481481481481,20.342082605743112,0.0,0.0,0.0
510,2012-05-20,146.375,4271.333333333333,0.0,65.05555555555556,19.493439792414545,0.0,0.0,0.0
510,2012-05-21,170.16666666666666,4929.666666666667,0.0,75.62962962962962,19.635500484594406,0.0,0.0,0.0
510,2012-05-22,135.5,3818.0,0.0,60.22222222222222,20.187772830452243,0.0,0.0,0.0
510,2012-05-23,186.25,5137.0,0.0,82.77777777777777,20.6239455583674,0.0,0.0,0.0
510,2012-05-24,176.45833333333334,4845.0,0.0,78.42592592592592,20.717313094828572,0.0,0.0,0.0
510,2012-05-25,112.04166666666667,3538.0,0.0,49.79629629629629,18.013859446642797,0.0,0.0,0.0
510,2012-05-26,138.58333333333334,3967.0,0.0,61.59259259259259,19.871645940117077,0.0,0.0,0.0
510,2012-05-27,129.91666666666666,3828.3333333333335,0.0,57.74074074074073,19.30368233928312,0.0,0.0,0.0
510,2012-05-28,107.29166666666667,3117.6666666666665,0.0,47.68518518518518,19.57588251541395,0.0,0.0,0.0
510,2012-05-29,143.16666666666666,4119.0,0.0,63.629629629629626,19.771296970677888,0.0,0.0,0.0
510,2012-05-30,115.04166666666667,3384.6666666666665,0.0,51.129629629629626,19.33411504497407,0.0,0.0,0.0
510,2012-05-31,130.0,3834.6666666666665,0.0,57.77777777777777,19.284162030598054,0.0,0.0,0.0
510,2012-06-01,144.54166666666666,4210.0,0.0,64.24074074074075,19.52971925310108,0.0,0.0,0.0
510,2012-06-02,91.04166666666667,2938.3333333333335,0.0,40.46296296296296,17.624799111363206,0.0,0.0,0.0
510,2012-06-03,97.45833333333333,3155.0,0.0,43.31481481481482,17.571330780066912,0.0,0.0,0.0
510,2012-06-04,127.54166666666667,3965.0,0.0,56.68518518518518,18.297591775255707,0.0,0.0,0.0
510,2012-06-05,138.0,4133.666666666667,0.0,61.33333333333333,18.990162083702927,0.0,0.0,0.0
510,2012-06-06,149.75,4348.0,0.0,66.55555555555556,19.591258432996014,0.0,0.0,0.0
510,2012-06-07,150.91666666666666,4306.0,0.0,67.07407407407408,19.93646784848016,0.0,0.0,0.0
510,2012-06-08,164.25,4579.333333333333,0.0,73.0,20.402724195661666,0.0,0.0,0.0
510,2012-06-09,166.25,4742.333333333333,0.0,73.88888888888889,19.941352709636607,0.0,0.0,0.0
510,2012-06-10,168.0,4753.0,0.0,74.66666666666667,20.106038291605298,0.0,0.0,0.0
510,2012-06-11,158.66666666666666,4542.666666666667,0.0,70.51851851851852,19.868261422561396,0.0,0.0,0.0
510,2012-06-12,130.79166666666666,3858.3333333333335,0.0,58.12962962962963,19.282589992800574,0.0,0.0,0.0
510,2012-06-13,130.875,4069.3333333333335,0.0,58.166666666666664,18.29441247542595,0.0,0.0,0.0
510,2012-06-14,73.375,2118.6666666666665,0.0,32.611111111111114,19.70019469792322,0.0,0.0,0.0
510,2012-06-15,117.875,3559.6666666666665,0.0,52.388888888888886,18.836378640322128,0.0,0.0,0.0
510,2012-06-16,120.66666666666667,3687.6666666666665,0.0,53.629629629629626,18.613185091445956,0.0,0.0,0.0
510,2012-06-17,74.95833333333333,2749.6666666666665,0.0,33.31481481481482,15.506897300682912,0.0,0.0,0.0
510,2012-06-18,35.25,1401.0,0.0,15.666666666666668,14.312187723054961,0.0,0.0,0.0
510,2012-06-19,148.08333333333334,3972.0,0.0,65.81481481481481,21.207133965536535,0.0,0.0,0.0
510,2012-06-20,192.95833333333334,5116.0,0.0,85.75925925925925,21.454482397272177,0.0,0.0,0.0
510,2012-06-21,189.875,5141.333333333333,0.0,84.38888888888889,21.00763015430498,0.0,0.0,0.0
510,2012-06-22,130.79166666666666,4049.0,0.0,58.12962962962963,18.374576370022773,0.0,0.0,0.0
510,2012-06-23,92.29166666666667,3247.6666666666665,0.0,41.01851851851852,16.165013770570322,0.0,0.0,0.0
510,2012-06-24,95.45833333333333,3166.6666666666665,0.0,42.42592592592593,17.14733114035088,0.0,0.0,0.0
510,2012-06-25,133.66666666666666,3929.3333333333335,0.0,59.40740740740741,19.350370433208912,0.0,0.0,0.0
510,2012-06-26,153.125,4294.0,0.0,68.05555555555556,20.284723839465922,0.0,0.0,0.0
510,2012-06-27,152.95833333333334,4326.0,0.0,67.98148148148148,20.112759734422355,0.0,0.0,0.0
510,2012-06-28,169.45833333333334,4914.0,0.0,75.31481481481481,19.61610675846787,0.0,0.0,0.0
510,2012-06-29,168.83333333333334,4951.0,0.0,75.03703703703704,19.39770304540048,0.0,0.0,0.0
510,2012-06-30,153.16666666666666,4598.333333333333,0.0,68.07407407407408,18.947366195481454,0.0,0.0,0.0
510,2012-07-01,169.375,5005.0,0.0,75.27777777777777,19.249979187479184,0.0,0.0,0.0
510,2012-07-02,165.95833333333334,5156.333333333333,0.0,73.75925925925925,18.308093337212057,0.0,0.0,0.0
510,2012-07-03,169.125,5358.666666666667,0.0,75.16666666666667,17.95296171311271,0.0,0.0,0.0
510,2012-07-04,155.29166666666666,4790.0,0.0,69.01851851851852,18.441560832753424,0.0,0.0,0.0
510,2012-07-05,102.08333333333333,3092.6666666666665,70.0,45.370370370370374,18.7761595530646,0.0,0.0,0.0
510,2012-07-06,176.20833333333334,4951.0,620.0,78.31481481481481,20.245036075764716,0.0,0.0,0.0
510,2012-07-07,184.79166666666666,5300.333333333333,610.0,82.12962962962963,19.831896054755465,0.0,0.0,0.0
510,2012-07-08,118.04166666666667,3476.0,980.0,52.46296296296297,19.317041059327448,0.0,0.0,0.0
510,2012-07-09,193.33333333333334,5632.0,210.0,85.92592592592592,19.526712436868685,0.0,0.0,0.0
510,2012-07-10,192.79166666666666,5674.0,265.0,85.68518518518519,19.327868591626522,0.0,0.0,0.0
510,2012-07-11,179.95833333333334,5323.666666666667,260.0,79.98148148148148,19.228532705111345,0.0,0.0,0.0
510,2012-07-12,152.54166666666666,4670.0,1180.0,67.7962962962963,18.58046782060433,0.0,0.0,0.0
510,2012-07-13,180.08333333333334,4993.0,1215.0,80.03703703703704,20.51620324009168,0.0,0.0,0.0
510,2012-07-14,153.58333333333334,4491.0,760.0,68.25925925925927,19.452976941537397,0.0,0.0,0.0
510,2012-07-15,145.29166666666666,4526.0,815.0,64.57407407407408,18.260438147493495,0.0,0.0,0.0
510,2012-07-16,146.375,4466.333333333333,140.0,65.05555555555556,18.642356705724307,0.0,0.0,0.0
510,2012-07-17,162.45833333333334,4959.666666666667,865.0,72.20370370370371,18.6326464032081,0.0,0.0,0.0
510,2012-07-18,157.41666666666666,4747.333333333333,890.0,69.96296296296296,18.861925408416422,0.0,0.0,0.0
510,2012-07-19,145.125,4356.0,540.0,64.5,18.95131714876033,0.0,0.0,0.0
510,2012-07-20,170.375,4739.333333333333,20.0,75.72222222222223,20.449074236882826,0.0,0.0,0.0
510,2012-07-21,169.33333333333334,4559.0,25.0,75.25925925925925,21.127976408081693,0.0,0.0,0.0
510,2012-07-22,169.70833333333334,4662.0,110.0,75.42592592592592,20.7069405715239,0.0,0.0,0.0
510,2012-07-23,158.45833333333334,4726.333333333333,540.0,70.42592592592592,19.071101335308086,0.0,0.0,0.0
510,2012-07-24,166.0,5348.666666666667,615.0,73.77777777777777,17.65418172753334,0.0,0.0,0.0
510,2012-07-25,72.625,2524.3333333333335,1765.0,32.27777777777778,16.365319226198334,0.0,0.0,0.0
510,2012-07-26,132.83333333333334,4157.333333333333,1665.0,59.03703703703703,18.17511893307676,0.0,0.0,0.0
510,2012-07-27,174.0,5220.0,715.0,77.33333333333333,18.961111111111112,0.0,0.0,0.0
510,2012-07-28,174.41666666666666,4963.333333333333,600.0,77.51851851851852,19.989391649876872,0.0,0.0,0.0
510,2012-07-29,175.41666666666666,4665.666666666667,455.0,77.96296296296296,21.38662153794861,0.0,0.0,0.0
510,2012-07-30,174.54166666666666,4868.0,745.0,77.57407407407408,20.395463856934175,0.0,0.0,0.0
510,2012-07-31,174.375,4887.666666666667,450.0,77.5,20.294001057082454,0.0,0.0,0.0
510,2012-08-01,174.58333333333334,4932.333333333333,355.0,77.5925925925926,20.13424736996238,0.0,0.0,0.0
510,2012-08-02,142.41666666666666,4026.0,980.0,63.2962962962963,20.122043522658277,0.0,0.0,0.0
510,2012-08-03,155.08333333333334,4462.0,225.0,68.92592592592592,19.77063412022511,0.0,0.0,0.0
510,2012-08-04,146.04166666666666,4107.666666666667,1440.0,64.9074074074074,20.223979888555277,0.0,0.0,0.0
510,2012-08-05,193.16666666666666,5291.0,1890.0,85.85185185185186,20.76727251727252,0.0,0.0,0.0
510,2012-08-06,158.54166666666666,4478.666666666667,325.0,70.46296296296296,20.136302036816513,0.0,0.0,0.0
510,2012-08-07,141.33333333333334,4173.666666666667,955.0,62.81481481481481,19.262465724249928,0.0,0.0,0.0
510,2012-08-08,134.66666666666666,3990.6666666666665,1415.0,59.851851851851855,19.19551174963804,0.0,0.0,0.0
510,2012-08-09,142.45833333333334,4438.0,975.0,63.31481481481481,18.259362012418006,0.0,0.0,0.0
510,2012-08-10,145.83333333333334,4132.333333333333,205.0,64.81481481481481,20.074581215885566,0.0,0.0,0.0
510,2012-08-11,115.95833333333333,3306.3333333333335,960.0,51.53703703703704,19.949883640824005,0.0,0.0,0.0
510,2012-08-12,114.75,2985.6666666666665,3650.0,51.0,21.8623283465446,0.0,0.0,0.0
510,2012-08-13,129.66666666666666,3699.3333333333335,785.0,57.62962962962963,19.9383822911035,0.0,0.0,0.0
510,2012-08-14,117.08333333333333,3451.3333333333335,395.0,52.03703703703704,19.29715166441311,0.0,0.0,0.0
510,2012-08-15,108.75,3375.0,570.0,48.333333333333336,18.329074074074075,0.0,0.0,0.0
510,2012-08-16,140.70833333333334,4103.666666666667,970.0,62.53703703703704,19.504408320472205,0.0,0.0,0.0
510,2012-08-17,167.08333333333334,4738.666666666667,480.0,74.25925925925925,20.05681684955918,0.0,0.0,0.0
510,2012-08-18,111.66666666666667,3101.6666666666665,710.0,49.629629629629626,20.47922264015762,0.0,0.0,0.0
510,2012-08-19,0.0,8.666666666666666,1305.0,0.0,0.0,0.0,0.0,0.0
510,2012-08-20,106.08333333333333,3039.3333333333335,1370.0,47.14814814814815,19.854267200409446,0.0,0.0,0.0
510,2012-08-21,139.20833333333334,3983.3333333333335,1490.0,61.870370370370374,19.879415969316593,0.0,0.0,0.0
510,2012-08-22,107.33333333333333,3610.6666666666665,1345.0,47.7037037037037,16.909558099458394,0.0,0.0,0.0
510,2012-08-23,143.125,4517.333333333333,1245.0,63.61111111111111,18.02263964728453,0.0,0.0,0.0
510,2012-08-24,158.16666666666666,4716.0,1195.0,70.2962962962963,19.077708274432194,0.0,0.0,0.0
510,2012-08-25,143.41666666666666,4424.333333333333,1155.0,63.74074074074074,18.438976995906476,0.0,0.0,0.0
510,2012-08-26,188.91666666666666,5649.0,1195.0,83.96296296296296,19.0232071556421,0.0,0.0,0.0
510,2012-08-27,20.875,1475.0,1330.0,9.277777777777779,8.050437853107345,0.0,0.0,0.0
510,2012-08-28,14.75,536.6666666666666,800.0,6.555555555555556,15.634083850931676,0.0,0.0,0.0
510,2012-08-29,34.0,1457.6666666666667,605.0,15.11111111111111,13.268008232334783,0.0,0.0,0.0
510,2012-08-30,111.66666666666667,3288.0,0.0,49.629629629629626,19.31865031089484,0.0,0.0,0.0
510,2012-08-31,160.70833333333334,4662.666666666667,0.0,71.42592592592592,19.60600306214851,0.0,0.0,0.0
510,2012-09-01,166.95833333333334,4644.333333333333,0.0,74.20370370370371,20.448890822746957,0.0,0.0,0.0
510,2012-09-02,105.29166666666667,2999.0,0.0,46.7962962962963,19.97112694972398,0.0,0.0,0.0
510,2012-09-03,110.33333333333333,3451.0,0.0,49.03703703703704,18.186403296950964,0.0,0.0,0.0
510,2012-09-04,159.91666666666666,4590.333333333333,0.0,71.07407407407408,19.816846392176796,0.0,0.0,0.0
510,2012-09-05,169.45833333333334,5028.0,0.0,75.31481481481481,19.171350161318834,0.0,0.0,0.0
510,2012-09-06,193.33333333333334,5305.0,0.0,85.92592592592592,20.73033825531469,0.0,0.0,0.0
510,2012-09-07,189.875,5228.666666666667,0.0,84.38888888888889,20.656744071146242,0.0,0.0,0.0
510,2012-09-08,148.54166666666666,4287.333333333333,0.0,66.01851851851852,19.70816001917794,0.0,0.0,0.0
510,2012-09-09,131.58333333333334,4004.3333333333335,0.0,58.48148148148148,18.691996864507892,0.0,0.0,0.0
510,2012-09-10,171.5,4842.0,0.0,76.22222222222223,20.14764904309514,0.0,0.0,0.0
510,2012-09-11,155.33333333333334,4418.0,0.0,69.03703703703704,19.999723353956036,0.0,0.0,0.0
510,2012-09-12,103.91666666666667,3428.0,0.0,46.18518518518518,17.24365924413328,0.0,0.0,0.0
510,2012-09-13,118.04166666666667,3726.0,0.0,52.46296296296297,18.020943296355934,0.0,0.0,0.0
510,2012-09-14,116.375,3471.6666666666665,0.0,51.72222222222223,19.068068891022563,0.0,0.0,0.0
510,2012-09-15,189.79166666666666,5299.0,0.0,84.35185185185186,20.37362264368539,0.0,0.0,0.0
510,2012-09-16,143.54166666666666,4356.333333333333,0.0,63.7962962962963,18.743121445150102,0.0,0.0,0.0
510,2012-09-17,183.45833333333334,5153.0,0.0,81.53703703703704,20.251739817150742,0.0,0.0,0.0
510,2012-09-18,113.58333333333333,3458.6666666666665,0.0,50.48148148148148,18.68060508224107,0.0,0.0,0.0
510,2012-09-19,172.45833333333334,4896.333333333333,0.0,76.64814814814814,20.035410567998728,0.0,0.0,0.0
510,2012-09-20,50.25,1969.0,0.0,22.333333333333332,14.516950228542406,0.0,0.0,0.0
510,2012-09-21,28.958333333333332,1000.3333333333334,0.0,12.87037037037037,16.46697628568255,0.0,0.0,0.0
510,2012-09-22,124.58333333333333,3787.0,0.0,55.37037037037037,18.7132698119297,0.0,0.0,0.0
510,2012-09-23,112.875,3780.3333333333335,0.0,50.16666666666667,16.98449761925756,0.0,0.0,0.0
510,2012-09-24,165.54166666666666,4906.333333333333,0.0,73.57407407407408,19.19266622506058,0.0,0.0,0.0
510,2012-09-25,172.70833333333334,4990.333333333333,0.0,76.75925925925927,19.6865119787144,0.0,0.0,0.0
510,2012-09-26,159.70833333333334,5003.333333333333,0.0,70.98148148148148,18.157379802353983,0.0,0.0,0.0
510,2012-09-27,144.58333333333334,5117.0,505.0,64.25925925925927,16.072663561548648,0.0,0.0,0.0
510,2012-09-28,161.20833333333334,5406.666666666667,2345.0,71.64814814814815,16.960667129058773,0.0,0.0,0.0
510,2012-09-29,192.41666666666666,5504.666666666667,2645.0,85.51851851851852,19.883676981147307,0.0,0.0,0.0
510,2012-09-30,140.66666666666666,4874.0,2955.0,62.51851851851852,16.416883235307527,0.0,0.0,0.0
510,2012-10-01,181.20833333333334,5316.0,2575.0,80.53703703703704,19.39001886338935,0.0,0.0,0.0
510,2012-10-02,192.75,5371.666666666667,2510.0,85.66666666666667,20.411286068879924,0.0,0.0,0.0
510,2012-10-03,168.0,5257.0,1250.0,74.66666666666667,18.17842876165113,0.0,0.0,0.0
510,2012-10-04,169.125,4734.333333333333,0.0,75.16666666666667,20.32048246849257,0.0,0.0,0.0
510,2012-10-05,154.5,4394.333333333333,325.0,68.66666666666667,19.999563832208146,0.0,0.0,0.0
510,2012-10-06,150.25,4388.666666666667,880.0,66.77777777777779,19.47452719125019,0.0,0.0,0.0
510,2012-10-07,102.25,3361.6666666666665,2435.0,45.44444444444444,17.301896380763512,0.0,0.0,0.0
510,2012-10-08,150.625,4339.0,2345.0,66.94444444444444,19.746605400629942,0.0,0.0,0.0
510,2012-10-09,158.25,4459.666666666667,2835.0,70.33333333333334,20.184888631437325,0.0,0.0,0.0
510,2012-10-10,193.54166666666666,5461.333333333333,2875.0,86.01851851851852,20.15862147013346,0.0,0.0,0.0
510,2012-10-11,183.91666666666666,5227.666666666667,2790.0,81.74074074074073,20.012356798231632,0.0,0.0,0.0
510,2012-10-12,188.125,5179.333333333333,2750.0,83.61111111111111,20.661302130261298,0.0,0.0,0.0
510,2012-10-13,174.79166666666666,4934.666666666667,525.0,77.68518518518519,20.148742175538143,0.0,0.0,0.0
510,2012-10-14,83.79166666666667,2428.6666666666665,630.0,37.24074074074074,19.625374576813982,0.0,0.0,0.0
510,2012-10-15,145.0,4138.0,2465.0,64.44444444444444,19.93253584662478,0.0,0.0,0.0
510,2012-10-16,174.16666666666666,4844.666666666667,3905.0,77.4074074074074,20.449664006238244,0.0,0.0,0.0
510,2012-10-17,192.29166666666666,5201.666666666667,0.0,85.46296296296296,21.028242817473032,0.0,0.0,0.0
510,2012-10-18,193.25,5332.333333333333,0.0,85.88888888888889,20.615185659811218,0.0,0.0,0.0
510,2012-10-19,187.75,5089.0,0.0,83.44444444444444,20.986138403091637,0.0,0.0,0.0
510,2012-10-20,212.79166666666666,5539.333333333333,0.0,94.57407407407408,21.851545262165523,0.0,0.0,0.0
510,2012-10-21,108.29166666666667,3139.6666666666665,1080.0,48.129629629629626,19.619888434724135,0.0,0.0,0.0
510,2012-10-22,132.83333333333334,3822.0,2130.0,59.03703703703703,19.769761323332755,0.0,0.0,0.0
510,2012-10-23,166.75,4619.0,3850.0,74.11111111111111,20.535388251425275,0.0,0.0,0.0
510,2012-10-24,190.5,5164.333333333333,4560.0,84.66666666666667,20.982911637513716,0.0,0.0,0.0
510,2012-10-25,142.0,3927.0,4260.0,63.11111111111111,20.568966980731687,0.0,0.0,0.0
510,2012-10-26,163.08333333333334,4458.666666666667,5625.0,72.48148148148148,20.806048768939394,0.0,0.0,0.0
510,2012-10-27,152.25,4174.0,6480.0,67.66666666666666,20.748652371825585,0.0,0.0,0.0
510,2012-10-28,138.375,3800.0,4965.0,61.5,20.713766447368418,0.0,0.0,0.0
510,2012-10-29,201.5,5385.333333333333,5550.0,89.55555555555556,21.283718123297845,0.0,0.0,0.0
510,2012-10-30,152.125,4280.333333333333,5435.0,67.61111111111111,20.216596254185813,0.0,0.0,0.0
510,2012-10-31,108.0,3183.0,1905.0,48.0,19.300659754948164,0.0,0.0,0.0
510,2012-11-01,161.16666666666666,4377.666666666667,0.0,71.62962962962963,20.94197187745882,0.0,0.0,0.0
510,2012-11-02,180.66666666666666,5038.666666666667,5.0,80.2962962962963,20.396114492370117,0.0,0.0,0.0
510,2012-11-03,194.91666666666666,5311.333333333333,660.0,86.62962962962963,20.875190891594496,0.0,0.0,0.0
510,2012-11-04,76.91666666666667,2314.3333333333335,1100.0,34.18518518518518,18.90512626626338,0.0,0.0,0.0
510,2012-11-05,155.16666666666666,4428.666666666667,190.0,68.96296296296296,19.93014576747453,0.0,0.0,0.0
510,2012-11-06,143.625,4316.666666666667,735.0,63.83333333333333,18.926336872586873,0.0,0.0,0.0
510,2012-11-07,115.375,3364.6666666666665,1090.0,51.27777777777778,19.505393055280365,0.0,0.0,0.0
510,2012-11-08,155.33333333333334,4495.0,3070.0,69.03703703703704,19.65712520084044,0.0,0.0,0.0
510,2012-11-09,178.33333333333334,5122.0,3420.0,79.25925925925927,19.80514339016877,0.0,0.0,0.0
510,2012-11-10,180.08333333333334,5209.0,885.0,80.03703703703704,19.665464153921633,0.0,0.0,0.0
510,2012-11-11,165.875,4839.0,0.0,73.72222222222223,19.498910759798857,0.0,0.0,0.0
510,2012-11-12,169.04166666666666,4908.0,0.0,75.12962962962963,19.591795990672825,0.0,0.0,0.0
510,2012-11-13,122.83333333333333,3842.0,0.0,54.592592592592595,18.186281739834577,0.0,0.0,0.0
510,2012-11-14,172.79166666666666,4723.333333333333,0.0,76.79629629629629,20.809384556574923,0.0,0.0,0.0
510,2012-11-15,164.25,4723.666666666667,0.0,73.0,19.779311622327285,0.0,0.0,0.0
510,2012-11-16,154.875,4503.0,0.0,68.83333333333333,19.564304352653785,0.0,0.0,0.0
510,2012-11-17,144.04166666666666,4268.666666666667,0.0,64.01851851851852,19.194682505596337,0.0,0.0,0.0
510,2012-11-18,39.208333333333336,1230.3333333333333,0.0,17.425925925925924,18.127613338751917,0.0,0.0,0.0
510,2012-11-19,115.45833333333333,3192.3333333333335,0.0,51.31481481481481,20.57321142668198,0.0,0.0,0.0
510,2012-11-20,166.29166666666666,4694.0,0.0,73.9074074074074,20.151734779624107,0.0,0.0,0.0
510,2012-11-21,150.16666666666666,4467.666666666667,0.0,66.74074074074075,19.11955656693775,0.0,0.0,0.0
510,2012-11-22,156.75,4569.0,0.0,69.66666666666667,19.5151291311009,0.0,0.0,0.0
510,2012-11-23,19.291666666666668,765.3333333333334,0.0,8.574074074074074,14.33851444541231,0.0,0.0,0.0
510,2012-11-24,79.54166666666667,2359.0,0.0,35.35185185185185,19.18014047854552,0.0,0.0,0.0
510,2012-11-25,22.083333333333332,766.3333333333334,0.0,9.814814814814815,16.392000144990575,0.0,0.0,0.0
510,2012-11-26,93.66666666666667,2580.6666666666665,2680.0,41.629629629629626,20.646107810212694,0.0,0.0,0.0
510,2012-11-27,149.54166666666666,4256.0,0.0,66.46296296296296,19.98690900428154,0.0,0.0,0.0
510,2012-11-28,144.25,4069.0,0.0,64.11111111111111,20.16569386417629,0.0,0.0,0.0
510,2012-11-29,140.5,4143.666666666667,0.0,62.44444444444445,19.287527149867266,0.0,0.0,0.0
510,2012-11-30,79.25,2409.0,15.0,35.22222222222222,18.713176283381763,0.0,0.0,0.0
510,2012-12-01,117.875,3395.6666666666665,0.0,52.388888888888886,19.746116373809755,0.0,0.0,0.0
510,2012-12-02,130.20833333333334,3765.0,0.0,57.870370370370374,19.672467537258374,0.0,0.0,0.0
510,2012-12-03,127.41666666666667,3768.3333333333335,5.0,56.62962962962963,19.233661359280553,0.0,0.0,0.0
510,2012-12-04,129.20833333333334,3842.3333333333335,0.0,57.425925925925924,19.128482765102223,0.0,0.0,0.0
510,2012-12-05,162.16666666666666,4922.333333333333,2540.0,72.07407407407408,18.740259813548228,0.0,0.0,0.0
510,2012-12-06,187.20833333333334,4046.6666666666665,4075.0,83.2037037037037,26.31557008511806,0.0,0.0,0.0
510,2012-12-07,188.20833333333334,5499.0,4525.0,83.64814814814815,19.468844082762523,0.0,0.0,0.0
510,2012-12-08,151.66666666666666,4931.333333333333,4270.0,67.4074074074074,17.49487404803749,0.0,0.0,0.0
510,2012-12-09,144.91666666666666,4292.666666666667,3390.0,64.4074074074074,19.203315085158152,0.0,0.0,0.0
510,2012-12-10,152.54166666666666,4364.666666666667,4175.0,67.7962962962963,19.88027754442238,0.0,0.0,0.0
510,2012-12-11,167.08333333333334,4715.666666666667,3845.0,74.25925925925925,20.154641148889045,0.0,0.0,0.0
510,2012-12-12,168.83333333333334,4870.666666666667,4425.0,75.03703703703704,19.717635048818323,0.0,0.0,0.0
510,2012-12-13,170.95833333333334,4913.0,4335.0,75.98148148148148,19.793771343600877,0.0,0.0,0.0
510,2012-12-14,174.79166666666666,5134.0,4690.0,77.68518518518519,19.366444563476605,0.0,0.0,0.0
510,2012-12-15,159.70833333333334,4823.0,3320.0,70.98148148148148,18.836289365770497,0.0,0.0,0.0
510,2012-12-16,147.79166666666666,4509.333333333333,5450.0,65.68518518518518,18.643293847328998,0.0,0.0,0.0
510,2012-12-17,161.29166666666666,4857.0,6115.0,71.68518518518519,18.889865429048566,0.0,0.0,0.0
510,2012-12-18,149.58333333333334,4486.0,4250.0,66.48148148148148,18.967451206221828,0.0,0.0,0.0
510,2012-12-19,155.58333333333334,4662.0,4555.0,69.14814814814815,18.98348050431384,0.0,0.0,0.0
510,2012-12-20,164.58333333333334,4854.666666666667,4700.0,73.14814814814815,19.284637347798224,0.0,0.0,0.0
510,2012-12-21,136.79166666666666,4356.666666666667,4295.0,60.79629629629629,17.860365659270595,0.0,0.0,0.0
510,2012-12-22,91.70833333333333,3253.3333333333335,2500.0,40.75925925925926,16.03486381489071,0.0,0.0,0.0
510,2012-12-23,53.541666666666664,1811.3333333333333,1515.0,23.796296296296298,16.814290424487794,0.0,0.0,0.0
510,2012-12-24,58.083333333333336,1777.3333333333333,1790.0,25.814814814814813,18.589498937234307,0.0,0.0,0.0
510,2012-12-25,196.5,5592.0,875.0,87.33333333333333,19.98851037195994,0.0,0.0,0.0
510,2012-12-26,94.16666666666667,2931.3333333333335,1080.0,41.85185185185185,18.27330187248882,0.0,0.0,0.0
510,2012-12-27,146.79166666666666,4171.0,885.0,65.24074074074075,20.019178387810012,0.0,0.0,0.0
510,2012-12-28,91.91666666666667,2801.6666666666665,80.0,40.85185185185185,18.662200079317863,0.0,0.0,0.0
510,2012-12-29,167.125,4979.333333333333,0.0,74.27777777777777,19.092168462980318,0.0,0.0,0.0
510,2012-12-30,42.458333333333336,1343.0,0.0,18.87037037037037,17.9834067593282,0.0,0.0,0.0
510,2012-12-31,90.5,2697.0,0.0,40.22222222222222,19.087659127425535,0.0,0.0,0.0
510,2013-01-01,175.04166666666666,5036.333333333333,0.0,77.79629629629629,19.77024317735566,0.0,0.0,0.0
510,2013-01-02,151.70833333333334,4429.666666666667,0.0,67.42592592592592,19.481546454461085,0.0,0.0,0.0
510,2013-01-03,150.54166666666666,4519.666666666667,1815.0,66.9074074074074,18.946777355753866,0.0,0.0,0.0
510,2013-01-04,182.33333333333334,5227.333333333333,1685.0,81.03703703703704,19.841336139097905,0.0,0.0,0.0
510,2013-01-05,132.875,3879.0,2495.0,59.05555555555555,19.485364569906334,0.0,0.0,0.0
510,2013-01-06,190.54166666666666,5524.333333333333,4925.0,84.68518518518519,19.619824664615138,0.0,0.0,0.0
510,2013-01-07,143.70833333333334,4277.666666666667,4215.0,63.87037037037037,19.10997201226006,0.0,0.0,0.0
510,2013-01-08,154.79166666666666,4732.666666666667,4615.0,68.7962962962963,18.60487245856224,0.0,0.0,0.0
510,2013-01-09,125.83333333333333,3726.6666666666665,4785.0,55.925925925925924,19.207028920691712,0.0,0.0,0.0
510,2013-01-10,166.29166666666666,4909.0,5235.0,73.9074074074074,19.269147088114803,0.0,0.0,0.0
510,2013-01-11,178.0,5328.333333333333,5850.0,79.11111111111111,19.002627463246792,0.0,0.0,0.0
510,2013-01-12,109.83333333333333,3223.3333333333335,5830.0,48.81481481481482,19.382687004481213,0.0,0.0,0.0
510,2013-01-13,172.375,5205.666666666667,5510.0,76.61111111111111,18.835751904975346,0.0,0.0,0.0
510,2013-01-14,187.41666666666666,5445.0,9540.0,83.2962962962963,19.57921895724926,0.0,0.0,0.0
510,2013-01-15,173.04166666666666,5157.0,6105.0,76.9074074074074,19.087040538211276,0.0,0.0,0.0
510,2013-01-16,155.29166666666666,4601.666666666667,2265.0,69.01851851851852,19.19632228661113,0.0,0.0,0.0
510,2013-01-17,170.83333333333334,4908.666666666667,5480.0,75.92592592592592,19.79675969939789,0.0,0.0,0.0
510,2013-01-18,187.20833333333334,5510.333333333333,1710.0,83.2037037037037,19.325571401205814,0.0,0.0,0.0
510,2013-01-19,175.91666666666666,5247.666666666667,290.0,78.18518518518518,19.068906286391837,0.0,0.0,0.0
510,2013-01-20,95.91666666666667,2778.3333333333335,0.0,42.629629629629626,19.637887422515497,0.0,0.0,0.0
510,2013-01-21,182.33333333333334,5405.333333333333,110.0,81.03703703703704,19.18795222825193,0.0,0.0,0.0
510,2013-01-22,133.29166666666666,3793.6666666666665,0.0,59.24074074074074,19.986137348797705,0.0,0.0,0.0
510,2013-01-23,154.5,4549.666666666667,150.0,68.66666666666667,19.31674481647007,0.0,0.0,0.0
510,2013-01-24,162.29166666666666,4699.0,170.0,72.12962962962963,19.646075701685938,0.0,0.0,0.0
510,2013-01-25,174.08333333333334,5275.0,1365.0,77.37037037037037,18.772398630858344,0.0,0.0,0.0
510,2013-01-26,158.91666666666666,4935.0,1670.0,70.62962962962963,18.31754756276033,0.0,0.0,0.0
510,2013-01-27,129.25,4197.666666666667,415.0,57.44444444444444,17.514899150321607,0.0,0.0,0.0
510,2013-01-28,112.75,3692.6666666666665,0.0,50.11111111111111,17.3684667810074,0.0,0.0,0.0
510,2013-01-29,142.45833333333334,4504.0,10.0,63.31481481481481,17.99179587280442,0.0,0.0,0.0
510,2013-01-30,137.58333333333334,4322.333333333333,1130.0,61.14814814814815,18.10642078609804,0.0,0.0,0.0
510,2013-01-31,162.83333333333334,4960.333333333333,2055.0,72.37037037037038,18.67314584593329,0.0,0.0,0.0
510,2013-02-01,154.375,4477.666666666667,2400.0,68.61111111111111,19.611474540311175,0.0,0.0,0.0
510,2013-02-02,152.54166666666666,4930.666666666667,765.0,67.7962962962963,17.598185111321435,0.0,0.0,0.0
510,2013-02-03,104.33333333333333,3699.3333333333335,1205.0,46.370370370370374,16.042965699525443,0.0,0.0,0.0
510,2013-02-04,168.41666666666666,4745.0,435.0,74.85185185185185,20.189887015571948,0.0,0.0,0.0
510,2013-02-05,163.25,4706.0,335.0,72.55555555555556,19.732690536903245,0.0,0.0,0.0
510,2013-02-06,150.5,4433.333333333333,65.0,66.88888888888889,19.310394736842103,0.0,0.0,0.0
510,2013-02-07,152.0,4493.333333333333,545.0,67.55555555555556,19.242433234421362,0.0,0.0,0.0
510,2013-02-08,160.70833333333334,4746.333333333333,685.0,71.42592592592592,19.260395451459605,0.0,0.0,0.0
510,2013-02-09,138.70833333333334,4166.333333333333,135.0,61.64814814814815,18.93797670480305,0.0,0.0,0.0
510,2013-02-10,115.20833333333333,3712.3333333333335,0.0,51.20370370370371,17.653140058663315,0.0,0.0,0.0
510,2013-02-11,136.25,4099.0,0.0,60.55555555555555,18.907914531999676,0.0,0.0,0.0
510,2013-02-12,144.70833333333334,4182.666666666667,0.0,64.31481481481481,19.680010426628417,0.0,0.0,0.0
510,2013-02-13,112.45833333333333,3353.6666666666665,275.0,49.98148148148148,19.074659162442437,0.0,0.0,0.0
510,2013-02-14,83.0,2449.6666666666665,1060.0,36.888888888888886,19.273302490134714,0.0,0.0,0.0
510,2013-02-15,174.04166666666666,4882.666666666667,1180.0,77.35185185185185,20.275949219461133,0.0,0.0,0.0
510,2013-02-16,190.25,5258.0,540.0,84.55555555555556,20.582073348548242,0.0,0.0,0.0
510,2013-02-17,27.208333333333332,911.0,375.0,12.092592592592592,16.989030674472495,0.0,0.0,0.0
510,2013-02-18,87.375,2739.0,5.0,38.83333333333333,18.145970244614823,0.0,0.0,0.0
510,2013-02-19,125.91666666666667,3794.3333333333335,465.0,55.96296296296296,18.876991273536557,0.0,0.0,0.0
510,2013-02-20,170.29166666666666,4802.0,1105.0,75.68518518518519,20.17233993937711,0.0,0.0,0.0
510,2013-02-21,117.75,3460.0,140.0,52.33333333333333,19.3584176300578,0.0,0.0,0.0
510,2013-02-22,144.29166666666666,4338.666666666667,615.0,64.12962962962962,18.917772677217783,0.0,0.0,0.0
510,2013-02-23,27.166666666666668,997.6666666666666,680.0,12.074074074074074,15.489447599955449,0.0,0.0,0.0
510,2013-02-24,108.45833333333333,3169.6666666666665,45.0,48.2037037037037,19.464101991096154,0.0,0.0,0.0
510,2013-02-25,151.91666666666666,4507.666666666667,0.0,67.51851851851852,19.170730730360617,0.0,0.0,0.0
510,2013-02-26,158.5,4632.666666666667,835.0,70.44444444444444,19.461811051949923,0.0,0.0,0.0
510,2013-02-27,171.08333333333334,4841.666666666667,5.0,76.03703703703704,20.100083189902467,0.0,0.0,0.0
510,2013-02-28,181.16666666666666,5075.666666666667,450.0,80.51851851851852,20.303468619338457,0.0,0.0,0.0
510,2013-03-01,106.04166666666667,3161.6666666666665,45.0,47.129629629629626,19.078556053417675,0.0,0.0,0.0
510,2013-03-02,93.41666666666667,2986.0,0.0,41.51851851851852,17.795885428295005,0.0,0.0,0.0
510,2013-03-03,100.25,3186.0,330.0,44.55555555555556,17.898788972588406,0.0,0.0,0.0
510,2013-03-04,117.5,3096.3333333333335,695.0,52.22222222222223,21.58615028528367,0.0,0.0,0.0
510,2013-03-05,152.58333333333334,3725.6666666666665,1120.0,67.81481481481481,23.296363812591334,0.0,0.0,0.0
510,2013-03-06,125.625,3252.6666666666665,250.0,55.833333333333336,21.96956984013117,0.0,0.0,0.0
510,2013-03-07,161.91666666666666,3826.0,0.0,71.96296296296296,24.073078207585525,0.0,0.0,0.0
510,2013-03-08,174.45833333333334,4110.666666666667,205.0,77.53703703703704,24.141513609579416,0.0,0.0,0.0
510,2013-03-09,162.66666666666666,3906.6666666666665,220.0,72.29629629629629,23.685210466439134,0.0,0.0,0.0
510,2013-03-10,142.58333333333334,2508.3333333333335,465.0,63.37037037037037,32.3346788482835,0.0,0.0,0.0
510,2013-03-11,159.58333333333334,1568.0,940.0,70.92592592592592,57.8930608701814,0.0,0.0,0.0
510,2013-03-12,144.25,216.0,905.0,64.11111111111111,379.8805941358024,0.0,0.0,0.0
510,2013-03-13,107.08333333333333,44.333333333333336,2760.0,47.592592592592595,1373.967731829574,0.0,0.0,0.0
510,2013-03-14,153.41666666666666,2333.6666666666665,250.0,68.18518518518518,37.39544945960101,0.0,0.0,0.0
510,2013-03-15,165.75,4049.0,0.0,73.66666666666667,23.28578043961472,0.0,0.0,0.0
510,2013-03-16,159.58333333333334,3994.6666666666665,270.0,70.92592592592592,22.724379033155316,0.0,0.0,0.0
510,2013-03-17,144.95833333333334,3678.6666666666665,290.0,64.42592592592592,22.414950691675728,0.0,0.0,0.0
510,2013-03-18,153.20833333333334,3900.6666666666665,460.0,68.0925925925926,22.34233642397311,0.0,0.0,0.0
510,2013-03-19,125.08333333333333,3353.3333333333335,320.0,55.592592592592595,21.218161862160372,0.0,0.0,0.0
510,2013-03-20,156.16666666666666,3884.3333333333335,280.0,69.4074074074074,22.869511427672414,0.0,0.0,0.0
510,2013-03-21,157.54166666666666,4003.6666666666665,285.0,70.01851851851852,22.38321989565121,0.0,0.0,0.0
510,2013-03-22,121.54166666666667,3400.3333333333335,525.0,54.01851851851852,20.33240409436983,0.0,0.0,0.0
510,2013-03-23,64.58333333333333,1787.0,935.0,28.703703703703702,20.55800379282472,0.0,0.0,0.0
510,2013-03-24,113.20833333333333,2982.0,480.0,50.31481481481481,21.595128642223713,0.0,0.0,0.0
510,2013-03-25,119.625,3116.3333333333335,200.0,53.166666666666664,21.835497111990588,0.0,0.0,0.0
510,2013-03-26,156.83333333333334,3740.3333333333335,635.0,69.7037037037037,23.851357573597127,0.0,0.0,0.0
510,2013-03-27,161.29166666666666,3809.6666666666665,1380.0,71.68518518518519,24.082966940823052,0.0,0.0,0.0
510,2013-03-28,156.625,3842.3333333333335,100.0,69.61111111111111,23.187348182527977,0.0,0.0,0.0
510,2013-03-29,95.375,2599.6666666666665,205.0,42.388888888888886,20.869013655596873,0.0,0.0,0.0
510,2013-03-30,0.0,337.0,30.0,0.0,0.0,0.0,0.0,0.0
510,2013-03-31,26.541666666666668,831.6666666666666,0.0,11.796296296296296,18.153648964595856,0.0,0.0,0.0
510,2013-04-01,94.79166666666667,3106.6666666666665,0.0,42.129629629629626,17.35643553290415,0.0,0.0,0.0
510,2013-04-02,148.41666666666666,3778.0,1010.0,65.96296296296296,22.346306834892065,0.0,0.0,0.0
510,2013-04-03,106.0,3028.6666666666665,635.0,47.11111111111111,19.90854061193044,0.0,0.0,0.0
510,2013-04-04,153.79166666666666,3984.6666666666665,670.0,68.35185185185185,21.954615958396076,0.0,0.0,0.0
510,2013-04-05,157.83333333333334,4023.0,895.0,70.14814814814815,22.31689314221007,0.0,0.0,0.0
510,2013-04-06,154.45833333333334,3980.0,600.0,68.64814814814815,22.07564035455053,0.0,0.0,0.0
510,2013-04-07,149.95833333333334,3883.3333333333335,1100.0,66.64814814814815,21.96599964234621,0.0,0.0,0.0
510,2013-04-08,142.875,3720.6666666666665,625.0,63.5,21.84341403870274,0.0,0.0,0.0
510,2013-04-09,157.58333333333334,4038.0,975.0,70.03703703703704,22.198774833525945,0.0,0.0,0.0
510,2013-04-10,160.16666666666666,4064.0,935.0,71.18518518518519,22.41834126202975,0.0,0.0,0.0
510,2013-04-11,161.875,4123.333333333333,455.0,71.94444444444444,22.331421786580435,0.0,0.0,0.0
510,2013-04-12,163.25,4173.333333333333,260.0,72.55555555555556,22.251287939297125,0.0,0.0,0.0
510,2013-04-13,158.33333333333334,4111.333333333333,405.0,70.37037037037037,21.906586130479432,0.0,0.0,0.0
510,2013-04-14,163.70833333333334,4131.0,820.0,72.75925925925925,22.542424823152857,0.0,0.0,0.0
510,2013-04-15,157.45833333333334,4027.6666666666665,0.0,69.98148148148148,22.238073808932658,0.0,0.0,0.0
510,2013-04-16,155.04166666666666,3925.0,255.0,68.9074074074074,22.469520523708418,0.0,0.0,0.0
510,2013-04-17,150.125,3772.6666666666665,455.0,66.72222222222223,22.63547556988867,0.0,0.0,0.0
510,2013-04-18,157.33333333333334,3952.0,650.0,69.92592592592592,22.64586144849303,0.0,0.0,0.0
510,2013-04-19,166.29166666666666,4135.333333333333,695.0,73.9074074074074,22.874151956042777,0.0,0.0,0.0
510,2013-04-20,172.95833333333334,4278.333333333333,890.0,76.87037037037037,22.995979418257367,0.0,0.0,0.0
510,2013-04-21,32.916666666666664,1420.0,1295.0,14.629629629629628,13.185983959311423,0.0,0.0,0.0
510,2013-04-22,98.08333333333333,2792.3333333333335,925.0,43.592592592592595,19.980805578767256,0.0,0.0,0.0
510,2013-04-23,125.08333333333333,3330.3333333333335,540.0,55.592592592592595,21.364699062489574,0.0,0.0,0.0
510,2013-04-24,137.41666666666666,3748.3333333333335,750.0,61.07407407407407,20.85384985919668,0.0,0.0,0.0
510,2013-04-25,65.0,2009.6666666666667,460.0,28.888888888888886,18.39815889865649,0.0,0.0,0.0
510,2013-04-26,120.875,3325.6666666666665,0.0,53.72222222222223,20.674870953192343,0.0,0.0,0.0
510,2013-04-27,92.33333333333333,2687.0,0.0,41.03703703703704,19.546809742381015,0.0,0.0,0.0
510,2013-04-28,80.20833333333333,2433.0,1090.0,35.648148148148145,18.75264020185414,0.0,0.0,0.0
510,2013-04-29,155.04166666666666,3976.6666666666665,755.0,68.9074074074074,22.177586267113718,0.0,0.0,0.0
510,2013-04-30,157.08333333333334,3996.3333333333335,0.0,69.81481481481482,22.359054828036808,0.0,0.0,0.0
510,2013-05-01,151.91666666666666,3967.0,375.0,67.51851851851852,21.78353009551018,0.0,0.0,0.0
510,2013-05-02,115.375,3180.0,75.0,51.27777777777778,20.638096174004193,0.0,0.0,0.0
510,2013-05-03,114.95833333333333,3146.6666666666665,295.0,51.09259259259259,20.781397863700562,0.0,0.0,0.0
510,2013-05-04,104.5,2889.0,650.0,46.44444444444444,20.57566055151725,0.0,0.0,0.0
510,2013-05-05,35.666666666666664,1553.3333333333333,2255.0,15.851851851851853,13.061194563662374,0.0,0.0,0.0
510,2013-05-06,109.875,3340.6666666666665,330.0,48.833333333333336,18.709008930353225,0.0,0.0,0.0
510,2013-05-07,152.625,3803.6666666666665,305.0,67.83333333333333,22.824867452458157,0.0,0.0,0.0
510,2013-05-08,153.91666666666666,3898.0,550.0,68.4074074074074,22.46098782851605,0.0,0.0,0.0
510,2013-05-09,149.58333333333334,3801.6666666666665,0.0,66.48148148148148,22.381758731550487,0.0,0.0,0.0
510,2013-05-10,144.70833333333334,3864.0,535.0,64.31481481481481,21.303034060846564,0.0,0.0,0.0
510,2013-05-11,127.54166666666667,3263.6666666666665,240.0,56.68518518518518,22.229583716338134,0.0,0.0,0.0
510,2013-05-12,153.16666666666666,3841.6666666666665,4020.0,68.07407407407408,22.679298626174983,0.0,0.0,0.0
510,2013-05-13,160.54166666666666,3953.6666666666665,1370.0,71.35185185185186,23.097913680690215,0.0,0.0,0.0
510,2013-05-14,136.45833333333334,3545.0,1605.0,60.64814814814815,21.896205532048267,0.0,0.0,0.0
510,2013-05-15,89.16666666666667,2529.6666666666665,1475.0,39.62962962962963,20.05045680151096,0.0,0.0,0.0
510,2013-05-16,126.875,3343.6666666666665,595.0,56.388888888888886,21.584307397069086,0.0,0.0,0.0
510,2013-05-17,105.29166666666667,2839.3333333333335,0.0,46.7962962962963,21.094180460984578,0.0,0.0,0.0
510,2013-05-18,99.29166666666667,2693.6666666666665,0.0,44.12962962962963,20.967854122839583,0.0,0.0,0.0
510,2013-05-19,136.83333333333334,3516.3333333333335,0.0,60.81481481481481,22.13537618099662,0.0,0.0,0.0
510,2013-05-20,89.0,2556.0,695.0,39.55555555555556,19.806794470526864,0.0,0.0,0.0
510,2013-05-21,87.45833333333333,2476.0,880.0,38.870370370370374,20.09257482947406,0.0,0.0,0.0
510,2013-05-22,130.66666666666666,3276.6666666666665,1220.0,58.074074074074076,22.683892845032215,0.0,0.0,0.0
510,2013-05-23,145.29166666666666,3585.3333333333335,2280.0,64.57407407407408,23.051341499318212,0.0,0.0,0.0
510,2013-05-24,146.16666666666666,3540.0,2040.0,64.96296296296296,23.487139045825487,0.0,0.0,0.0
510,2013-05-25,144.20833333333334,3560.0,2035.0,64.0925925925926,23.042277231585516,0.0,0.0,0.0
510,2013-05-26,133.95833333333334,3426.3333333333335,2150.0,59.53703703703703,22.239507328858192,0.0,0.0,0.0
510,2013-05-27,145.08333333333334,3611.6666666666665,2140.0,64.48148148148148,22.850457621904322,0.0,0.0,0.0
510,2013-05-28,118.125,3114.0,1820.0,52.5,21.577854046242777,0.0,0.0,0.0
510,2013-05-29,82.95833333333333,1923.6666666666667,1740.0,36.87037037037037,24.530999104718994,0.0,0.0,0.0
510,2013-05-30,63.5,1947.6666666666667,1445.0,28.22222222222222,18.545738490501453,0.0,0.0,0.0
510,2013-05-31,107.70833333333333,3294.0,775.0,47.87037037037037,18.599905973824463,0.0,0.0,0.0
510,2013-06-01,108.75,2961.0,285.0,48.333333333333336,20.89180175616346,0.0,0.0,0.0
510,2013-06-02,90.875,2880.6666666666665,1415.0,40.38888888888889,17.944710425827353,0.0,0.0,0.0
510,2013-06-03,83.58333333333333,2719.3333333333335,1960.0,37.148148148148145,17.484059614284547,0.0,0.0,0.0
510,2013-06-04,152.625,4282.0,1880.0,67.83333333333333,20.275148879028492,0.0,0.0,0.0
510,2013-06-05,155.41666666666666,4450.0,3205.0,69.07407407407408,19.866557428214733,0.0,0.0,0.0
510,2013-06-06,104.58333333333333,3158.3333333333335,2080.0,46.48148148148148,18.836037818821456,0.0,0.0,0.0
510,2013-06-07,74.45833333333333,2247.3333333333335,1790.0,33.09259259259259,18.846506353208742,0.0,0.0,0.0
510,2013-06-08,103.75,3316.3333333333335,1760.0,46.111111111111114,17.795695547291185,0.0,0.0,0.0
510,2013-06-09,56.75,2294.6666666666665,1770.0,25.222222222222225,14.067965572341661,0.0,0.0,0.0
510,2013-06-10,88.16666666666667,3010.3333333333335,1745.0,39.18518518518518,16.659995201712622,0.0,0.0,0.0
510,2013-06-11,132.08333333333334,3930.6666666666665,1745.0,58.7037037037037,19.114671670058797,0.0,0.0,0.0
510,2013-06-12,128.16666666666666,3758.3333333333335,1740.0,56.96296296296296,19.398351810790835,0.0,0.0,0.0
510,2013-06-13,145.83333333333334,4097.333333333333,1735.0,64.81481481481481,20.246061123766136,0.0,0.0,0.0
510,2013-06-14,134.875,3895.3333333333335,1655.0,59.94444444444444,19.69572030634948,0.0,0.0,0.0
510,2013-06-15,128.5,3766.3333333333335,1700.0,57.111111111111114,19.407491813434817,0.0,0.0,0.0
510,2013-06-16,116.75,3560.6666666666665,1680.0,51.888888888888886,18.651364444860512,0.0,0.0,0.0
510,2013-06-17,99.66666666666667,3180.3333333333335,1700.0,44.2962962962963,17.82634594556825,0.0,0.0,0.0
510,2013-06-18,139.83333333333334,4025.3333333333335,2045.0,62.14814814814815,19.760316605940158,0.0,0.0,0.0
510,2013-06-19,140.66666666666666,3987.6666666666665,2010.0,62.51851851851852,20.065841901418256,0.0,0.0,0.0
510,2013-06-20,105.45833333333333,3289.3333333333335,1355.0,46.87037037037037,18.237195564788543,0.0,0.0,0.0
510,2013-06-21,70.70833333333333,2526.3333333333335,1325.0,31.425925925925924,15.920803646039497,0.0,0.0,0.0
510,2013-06-22,63.458333333333336,2367.0,1300.0,28.203703703703702,15.250196568558419,0.0,0.0,0.0
510,2013-06-23,52.625,1743.6666666666667,1175.0,23.38888888888889,17.167761900210284,0.0,0.0,0.0
510,2013-06-24,83.20833333333333,2633.3333333333335,1620.0,36.98148148148148,17.97405327004219,0.0,0.0,0.0
510,2013-06-25,108.75,3372.6666666666665,1720.0,48.333333333333336,18.34175479343744,0.0,0.0,0.0
510,2013-06-26,79.91666666666667,2636.6666666666665,1690.0,35.51851851851852,17.241187315634217,0.0,0.0,0.0
510,2013-06-27,78.33333333333333,2722.6666666666665,1660.0,34.81481481481482,16.36579742082925,0.0,0.0,0.0
510,2013-06-28,63.5,2275.6666666666665,1595.0,28.22222222222222,15.872674674088177,0.0,0.0,0.0
510,2013-06-29,96.70833333333333,3104.3333333333335,1580.0,42.98148148148148,17.720688374673394,0.0,0.0,0.0
510,2013-06-30,107.0,3345.3333333333335,1575.0,47.55555555555556,18.194051414906337,0.0,0.0,0.0
510,2013-07-01,119.95833333333333,3640.3333333333335,1555.0,53.31481481481482,18.744519351097274,0.0,0.0,0.0
510,2013-07-02,121.25,3696.6666666666665,1545.0,53.888888888888886,18.657630748422,0.0,0.0,0.0
510,2013-07-03,105.5,3391.3333333333335,1545.0,46.88888888888889,17.695670336150975,0.0,0.0,0.0
510,2013-07-04,96.875,3223.3333333333335,1525.0,43.05555555555556,17.095882885211992,0.0,0.0,0.0
510,2013-07-05,85.70833333333333,2918.0,1520.0,38.092592592592595,16.707935895971364,0.0,0.0,0.0
510,2013-07-06,66.70833333333333,2648.3333333333335,1515.0,29.648148148148145,14.328227921124395,0.0,0.0,0.0
510,2013-07-07,78.41666666666667,3778.6666666666665,1500.0,34.85185185185185,11.804696689014351,0.0,0.0,0.0
510,2013-07-08,65.20833333333333,2432.6666666666665,1700.0,28.98148148148148,15.247741961267923,0.0,0.0,0.0
510,2013-07-09,165.58333333333334,4617.666666666667,1695.0,73.59259259259258,20.397600399432132,0.0,0.0,0.0
510,2013-07-10,103.41666666666667,3321.3333333333335,1660.0,45.96296296296296,17.711816706811188,0.0,0.0,0.0
510,2013-07-11,77.16666666666667,2893.3333333333335,1670.0,34.2962962962963,15.171073348694314,0.0,0.0,0.0
510,2013-07-12,120.91666666666667,3689.6666666666665,1655.0,53.74074074074075,18.641638058240733,0.0,0.0,0.0
510,2013-07-13,148.70833333333334,4318.0,1660.0,66.0925925925926,19.590147509134887,0.0,0.0,0.0
510,2013-07-14,154.75,4541.666666666667,1665.0,68.77777777777779,19.382082568807338,0.0,0.0,0.0
510,2013-07-15,177.25,4973.666666666667,1655.0,78.77777777777779,20.27190704376382,0.0,0.0,0.0
510,2013-07-16,194.33333333333334,5287.0,1645.0,86.37037037037038,20.908507239980665,0.0,0.0,0.0
510,2013-07-17,207.95833333333334,5620.0,1565.0,92.42592592592592,21.0486889580862,0.0,0.0,0.0
510,2013-07-18,168.70833333333334,4655.0,1605.0,74.98148148148148,20.615880474997013,0.0,0.0,0.0
510,2013-07-19,87.375,2972.0,1600.0,38.83333333333333,16.72335548452221,0.0,0.0,0.0
510,2013-07-20,58.833333333333336,1806.6666666666667,1685.0,26.14814814814815,18.523816113161132,0.0,0.0,0.0
510,2013-07-21,3.9166666666666665,158.66666666666666,1790.0,1.7407407407407407,14.041579131652663,0.0,0.0,0.0
510,2013-07-22,84.04166666666667,2467.6666666666665,1775.0,37.351851851851855,19.372835899860416,0.0,0.0,0.0
