ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
510,2013-07-23,113.95833333333333,3452.0,1760.0,50.64814814814815,18.778475843311448,0.0,0.0,0.0
510,2013-07-24,144.70833333333334,4297.0,1745.0,64.31481481481481,19.156370400537845,0.0,0.0,0.0
510,2013-07-25,151.83333333333334,4368.333333333333,1780.0,67.48148148148148,19.77135317308915,0.0,0.0,0.0
510,2013-07-26,156.16666666666666,4402.333333333333,1750.0,69.4074074074074,20.178573231367203,0.0,0.0,0.0
510,2013-07-27,165.125,4586.0,1740.0,73.38888888888889,20.481597070795175,0.0,0.0,0.0
510,2013-07-28,88.04166666666667,2717.3333333333335,1735.0,39.12962962962963,18.430213955675498,0.0,0.0,0.0
510,2013-07-29,98.54166666666667,2974.6666666666665,2165.0,43.7962962962963,18.843719651128048,0.0,0.0,0.0
510,2013-07-30,163.79166666666666,4611.666666666667,1860.0,72.79629629629629,20.203142693651365,0.0,0.0,0.0
510,2013-07-31,169.91666666666666,4797.333333333333,1690.0,75.51851851851852,20.147498031313695,0.0,0.0,0.0
510,2013-08-01,187.33333333333334,5217.333333333333,2480.0,83.25925925925925,20.424503790782865,0.0,0.0,0.0
510,2013-08-02,204.125,5613.333333333333,1855.0,90.72222222222223,20.685232333729218,0.0,0.0,0.0
510,2013-08-03,203.45833333333334,5498.0,3525.0,90.42592592592592,21.0501786002991,0.0,0.0,0.0
510,2013-08-04,193.20833333333334,5225.333333333333,3140.0,85.87037037037038,21.03279030577528,0.0,0.0,0.0
510,2013-08-05,205.20833333333334,5571.666666666667,2570.0,91.20370370370371,20.950524728287963,0.0,0.0,0.0
510,2013-08-06,207.79166666666666,5631.0,1915.0,92.35185185185185,20.99073457447858,0.0,0.0,0.0
510,2013-08-07,200.16666666666666,5517.333333333333,1845.0,88.96296296296296,20.63704788947962,0.0,0.0,0.0
510,2013-08-08,176.08333333333334,4963.666666666667,2810.0,78.25925925925927,20.179048306583393,0.0,0.0,0.0
510,2013-08-09,164.5,4654.0,1860.0,73.11111111111111,20.105948288210858,0.0,0.0,0.0
510,2013-08-10,167.75,4626.666666666667,0.0,74.55555555555556,20.624306556195965,0.0,0.0,0.0
510,2013-08-11,170.16666666666666,4636.0,0.0,75.62962962962962,20.8793080720928,0.0,0.0,0.0
510,2013-08-12,156.95833333333334,4611.0,1925.0,69.75925925925925,19.36307350779537,0.0,0.0,0.0
510,2013-08-13,112.45833333333333,3576.0,2565.0,49.98148148148148,17.88871605456127,0.0,0.0,0.0
510,2013-08-14,172.5,4875.666666666667,2455.0,76.66666666666667,20.12519655431736,0.0,0.0,0.0
510,2013-08-15,159.54166666666666,4514.666666666667,2735.0,70.9074074074074,20.10173170161449,0.0,0.0,0.0
510,2013-08-16,78.5,2239.3333333333335,1240.0,34.88888888888889,19.94049568323906,0.0,0.0,0.0
510,2013-08-17,110.125,3379.6666666666665,1955.0,48.94444444444444,18.535192080086794,0.0,0.0,0.0
510,2013-08-18,0.0,211.66666666666666,1905.0,0.0,0.0,0.0,0.0,0.0
510,2013-08-19,81.375,2473.3333333333335,1815.0,36.16666666666667,18.71515330188679,0.0,0.0,0.0
510,2013-08-20,100.125,3241.3333333333335,1835.0,44.5,17.57129910530646,0.0,0.0,0.0
510,2013-08-21,112.04166666666667,3542.3333333333335,1845.0,49.79629629629629,17.991823107807157,0.0,0.0,0.0
510,2013-08-22,106.70833333333333,3609.6666666666665,1765.0,47.425925925925924,16.81575130052021,0.0,0.0,0.0
510,2013-08-23,91.75,3044.6666666666665,1700.0,40.77777777777778,17.141600065688635,0.0,0.0,0.0
510,2013-08-24,134.20833333333334,4067.3333333333335,1735.0,59.64814814814815,18.769588660328907,0.0,0.0,0.0
510,2013-08-25,67.0,2175.6666666666665,1645.0,29.777777777777775,17.517312701087786,0.0,0.0,0.0
510,2013-08-26,85.08333333333333,2762.6666666666665,1575.0,37.81481481481481,17.518666546010294,0.0,0.0,0.0
510,2013-08-27,84.70833333333333,2801.3333333333335,1565.0,37.648148148148145,17.200710475170556,0.0,0.0,0.0
510,2013-08-28,56.375,1955.0,1565.0,25.055555555555554,16.403058397271952,0.0,0.0,0.0
510,2013-08-29,14.125,749.6666666666666,1565.0,6.277777777777778,10.717791240551355,0.0,0.0,0.0
510,2013-08-30,63.041666666666664,2036.3333333333333,2090.0,28.01851851851852,17.610182381186227,0.0,0.0,0.0
510,2013-08-31,137.16666666666666,4147.666666666667,2345.0,60.96296296296296,18.81177502745855,0.0,0.0,0.0
510,2013-09-01,144.95833333333334,4448.666666666667,2500.0,64.42592592592592,18.535246203606572,0.0,0.0,0.0
510,2013-09-02,112.16666666666667,3506.6666666666665,2000.0,49.851851851851855,18.195096641318127,0.0,0.0,0.0
510,2013-09-03,117.25,3603.6666666666665,2030.0,52.11111111111111,18.5077351771344,0.0,0.0,0.0
510,2013-09-04,162.95833333333334,4713.333333333333,1785.0,72.42592592592592,19.66678895568128,0.0,0.0,0.0
510,2013-09-05,158.33333333333334,4331.666666666667,1475.0,70.37037037037037,20.792291907143774,0.0,0.0,0.0
510,2013-09-06,209.83333333333334,5401.333333333333,1705.0,93.25925925925927,22.098283345675966,0.0,0.0,0.0
510,2013-09-07,216.875,5711.333333333333,1695.0,96.38888888888889,21.600162688222248,0.0,0.0,0.0
510,2013-09-08,157.75,4249.666666666667,1480.0,70.11111111111111,21.115411012628442,0.0,0.0,0.0
510,2013-09-09,196.29166666666666,5309.333333333333,1455.0,87.24074074074075,21.03036973673196,0.0,0.0,0.0
510,2013-09-10,156.41666666666666,4524.333333333333,1385.0,69.51851851851852,19.6658838625703,0.0,0.0,0.0
510,2013-09-11,141.54166666666666,4069.6666666666665,1380.0,62.90740740740741,19.783836036257405,0.0,0.0,0.0
510,2013-09-12,194.29166666666666,5372.0,1370.0,86.35185185185185,20.573264405973358,0.0,0.0,0.0
510,2013-09-13,171.91666666666666,4808.333333333333,1380.0,76.40740740740742,20.338009820912763,0.0,0.0,0.0
510,2013-09-14,168.70833333333334,4725.666666666667,1400.0,74.98148148148148,20.307594754414428,0.0,0.0,0.0
510,2013-09-15,168.66666666666666,4788.666666666667,1405.0,74.96296296296296,20.03547728432874,0.0,0.0,0.0
510,2013-09-16,182.66666666666666,5092.333333333333,455.0,81.18518518518518,20.404573323732844,0.0,0.0,0.0
510,2013-09-17,210.20833333333334,5677.0,1090.0,93.42592592592592,21.0627984753293,0.0,0.0,0.0
510,2013-09-18,188.83333333333334,5136.666666666667,1085.0,83.92592592592592,20.91136166991131,0.0,0.0,0.0
510,2013-09-19,191.95833333333334,5148.666666666667,1380.0,85.31481481481481,21.207878792783458,0.0,0.0,0.0
510,2013-09-20,218.375,5776.666666666667,1375.0,97.05555555555556,21.503574004616272,0.0,0.0,0.0
510,2013-09-21,216.70833333333334,5716.0,2710.0,96.31481481481482,21.565941849389628,0.0,0.0,0.0
510,2013-09-22,215.70833333333334,5662.333333333333,2320.0,95.87037037037037,21.669881134593123,0.0,0.0,0.0
510,2013-09-23,213.45833333333334,5564.0,1755.0,94.87037037037037,21.82282805136193,0.0,0.0,0.0
510,2013-09-24,181.04166666666666,4847.666666666667,1730.0,80.46296296296296,21.243732666345778,0.0,0.0,0.0
510,2013-09-25,156.625,4283.666666666667,1670.0,69.61111111111111,20.798425219827248,0.0,0.0,0.0
510,2013-09-26,97.95833333333333,3219.0,1630.0,43.53703703703704,17.310334040937487,0.0,0.0,0.0
510,2013-09-27,47.875,1769.6666666666667,1630.0,21.27777777777778,15.388714918063664,0.0,0.0,0.0
510,2013-09-28,23.458333333333332,869.3333333333334,1015.0,10.425925925925926,15.349557451431492,0.0,0.0,0.0
510,2013-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2013-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2013-10-01,184.91666666666666,5263.333333333333,1585.0,82.18518518518519,19.98481897825628,0.0,0.0,0.0
510,2013-10-02,146.375,4231.0,1655.0,65.05555555555556,19.679267115733083,0.0,0.0,0.0
510,2013-10-03,143.41666666666666,4611.333333333333,1660.0,63.74074074074074,17.691234759770612,0.0,0.0,0.0
510,2013-10-04,155.04166666666666,4527.666666666667,1670.0,68.9074074074074,19.478657451716607,0.0,0.0,0.0
510,2013-10-05,138.625,3923.3333333333335,1670.0,61.611111111111114,20.098858326253186,0.0,0.0,0.0
510,2013-10-06,142.875,3959.6666666666665,1650.0,63.5,20.524975797626063,0.0,0.0,0.0
510,2013-10-07,185.125,5108.333333333333,1630.0,82.27777777777779,20.61440864600326,0.0,0.0,0.0
510,2013-10-08,73.20833333333333,2251.6666666666665,1630.0,32.53703703703704,18.49445164075993,0.0,0.0,0.0
510,2013-10-09,143.75,3881.6666666666665,1630.0,63.888888888888886,21.065639759553452,0.0,0.0,0.0
510,2013-10-10,199.16666666666666,5326.0,1640.0,88.51851851851852,21.271618266783495,0.0,0.0,0.0
510,2013-10-11,217.29166666666666,5695.0,1660.0,96.57407407407408,21.70373012389035,0.0,0.0,0.0
510,2013-10-12,216.95833333333334,5688.666666666667,970.0,96.42592592592592,21.694562043439195,0.0,0.0,0.0
510,2013-10-13,181.54166666666666,5039.666666666667,0.0,80.68518518518518,20.4908296955266,0.0,0.0,0.0
510,2013-10-14,138.58333333333334,3915.0,0.0,61.59259259259259,20.135586064992196,0.0,0.0,0.0
510,2013-10-15,186.95833333333334,5238.333333333333,0.0,83.0925925925926,20.30190237564959,0.0,0.0,0.0
510,2013-10-16,176.29166666666666,4973.333333333333,0.0,78.35185185185185,20.163654769883824,0.0,0.0,0.0
510,2013-10-17,169.54166666666666,4871.0,0.0,75.35185185185185,19.79900459636397,0.0,0.0,0.0
510,2013-10-18,183.95833333333334,5294.666666666667,0.0,81.75925925925925,19.763592031813985,0.0,0.0,0.0
510,2013-10-19,181.08333333333334,5328.666666666667,0.0,80.48148148148148,19.330583531423326,0.0,0.0,0.0
510,2013-10-20,168.58333333333334,4981.333333333333,0.0,74.92592592592592,19.251034417380442,0.0,0.0,0.0
510,2013-10-21,174.625,4971.666666666667,0.0,77.61111111111111,19.97972259470332,0.0,0.0,0.0
510,2013-10-22,171.83333333333334,4793.333333333333,0.0,76.37037037037037,20.39176518312471,0.0,0.0,0.0
510,2013-10-23,168.16666666666666,4698.333333333333,0.0,74.74074074074075,20.360157266170035,0.0,0.0,0.0
510,2013-10-24,154.54166666666666,4469.333333333333,0.0,68.68518518518518,19.669253741547337,0.0,0.0,0.0
510,2013-10-25,114.25,3552.3333333333335,0.0,50.77777777777778,18.29479450126677,0.0,0.0,0.0
510,2013-10-26,116.25,3693.3333333333335,0.0,51.66666666666667,17.904388537906136,0.0,0.0,0.0
510,2013-10-27,116.83333333333333,3642.3333333333335,0.0,51.92592592592593,18.246186815533388,0.0,0.0,0.0
510,2013-10-28,176.58333333333334,5183.0,0.0,78.48148148148148,19.379989602761164,0.0,0.0,0.0
510,2013-10-29,125.25,3859.3333333333335,0.0,55.666666666666664,18.460798497149764,0.0,0.0,0.0
510,2013-10-30,62.125,2334.6666666666665,0.0,27.611111111111107,15.136538049685894,0.0,0.0,0.0
510,2013-10-31,39.666666666666664,1336.6666666666667,0.0,17.62962962962963,16.880590191188695,0.0,0.0,0.0
510,2013-11-01,61.708333333333336,1895.0,0.0,27.425925925925927,18.52335458809733,0.0,0.0,0.0
510,2013-11-02,138.125,3979.3333333333335,0.0,61.38888888888889,19.744539495727924,0.0,0.0,0.0
510,2013-11-03,119.875,3436.0,0.0,53.27777777777778,19.84542952076057,0.0,0.0,0.0
510,2013-11-04,153.54166666666666,4223.333333333333,0.0,68.24074074074075,20.68025684030518,0.0,0.0,0.0
510,2013-11-05,166.20833333333334,4674.666666666667,0.0,73.87037037037038,20.224937309849782,0.0,0.0,0.0
510,2013-11-06,151.375,4786.666666666667,0.0,67.27777777777779,17.988958043175487,0.0,0.0,0.0
510,2013-11-07,130.75,4592.0,0.0,58.111111111111114,16.19663726771196,0.0,0.0,0.0
510,2013-11-08,135.375,3892.0,0.0,60.16666666666667,19.78566610996917,0.0,0.0,0.0
510,2013-11-09,74.625,2499.3333333333335,0.0,33.166666666666664,16.98420412109896,0.0,0.0,0.0
510,2013-11-10,74.375,2535.3333333333335,0.0,33.05555555555556,16.686949447804366,0.0,0.0,0.0
510,2013-11-11,78.0,2554.6666666666665,0.0,34.66666666666667,17.367823590814197,0.0,0.0,0.0
510,2013-11-12,79.04166666666667,2671.6666666666665,0.0,35.129629629629626,16.829021106259095,0.0,0.0,0.0
510,2013-11-13,117.45833333333333,3372.6666666666665,0.0,52.20370370370371,19.810500675364036,0.0,0.0,0.0
510,2013-11-14,116.83333333333333,3347.3333333333335,0.0,51.92592592592593,19.854220606784835,0.0,0.0,0.0
510,2013-11-15,124.95833333333333,3568.3333333333335,0.0,55.53703703703704,19.919794099330527,0.0,0.0,0.0
510,2013-11-16,118.66666666666667,3610.3333333333335,0.0,52.74074074074074,18.696765457175392,0.0,0.0,0.0
510,2013-11-17,138.20833333333334,4019.3333333333335,0.0,61.42592592592593,19.559837521424228,0.0,0.0,0.0
510,2013-11-18,143.95833333333334,4130.666666666667,0.0,63.98148148148148,19.824475131805464,0.0,0.0,0.0
510,2013-11-19,112.45833333333333,3382.6666666666665,0.0,49.98148148148148,18.911129861384836,0.0,0.0,0.0
510,2013-11-20,88.125,2870.6666666666665,0.0,39.166666666666664,17.462298246632606,0.0,0.0,0.0
510,2013-11-21,96.66666666666667,3107.3333333333335,0.0,42.96296296296296,17.69595222770507,0.0,0.0,0.0
510,2013-11-22,70.08333333333333,2582.6666666666665,0.0,31.148148148148145,15.43588130270177,0.0,0.0,0.0
510,2013-11-23,67.08333333333333,2537.3333333333335,0.0,29.814814814814817,15.039110395866176,0.0,0.0,0.0
510,2013-11-24,41.083333333333336,1512.0,0.0,18.25925925925926,15.456064447383891,0.0,0.0,0.0
510,2013-11-25,45.75,1640.6666666666667,0.0,20.333333333333332,15.861920967086549,0.0,0.0,0.0
510,2013-11-26,105.16666666666667,3267.3333333333335,0.0,46.74074074074074,18.30921410596477,0.0,0.0,0.0
510,2013-11-27,137.91666666666666,3960.6666666666665,0.0,61.29629629629629,19.80767477416821,0.0,0.0,0.0
510,2013-11-28,105.5,3216.6666666666665,0.0,46.88888888888889,18.65655440414508,0.0,0.0,0.0
510,2013-11-29,75.79166666666667,2704.6666666666665,0.0,33.68518518518518,15.940162579081424,0.0,0.0,0.0
510,2013-11-30,41.833333333333336,1788.6666666666667,0.0,18.592592592592595,13.30387315194434,0.0,0.0,0.0
510,2013-12-01,66.58333333333333,2190.6666666666665,0.0,29.59259259259259,17.289175035504158,0.0,0.0,0.0
510,2013-12-02,127.25,3882.6666666666665,0.0,56.55555555555556,18.642867874313186,0.0,0.0,0.0
510,2013-12-03,158.91666666666666,4788.666666666667,0.0,70.62962962962963,18.877299990718825,0.0,0.0,0.0
510,2013-12-04,169.5,5026.0,0.0,75.33333333333333,19.183694787107044,0.0,0.0,0.0
510,2013-12-05,152.91666666666666,4851.333333333333,0.0,67.96296296296296,17.92993621455728,0.0,0.0,0.0
510,2013-12-06,189.375,5058.0,0.0,84.16666666666667,21.297511368129697,0.0,0.0,0.0
510,2013-12-07,141.45833333333334,4140.666666666667,0.0,62.87037037037037,19.433154551065314,0.0,0.0,0.0
510,2013-12-08,192.95833333333334,5700.0,0.0,85.75925925925925,19.25633893762183,0.0,0.0,0.0
510,2013-12-09,174.29166666666666,4546.666666666667,0.0,77.46296296296296,21.805625305474095,0.0,0.0,0.0
510,2013-12-10,188.66666666666666,4290.0,0.0,83.85185185185186,25.01629111629111,0.0,0.0,0.0
510,2013-12-11,192.58333333333334,4205.333333333333,0.0,85.5925925925926,26.04973512470936,0.0,0.0,0.0
510,2013-12-12,192.83333333333334,4134.0,0.0,85.70370370370371,26.53363032844165,0.0,0.0,0.0
510,2013-12-13,185.16666666666666,4021.3333333333335,0.0,82.2962962962963,26.192549458443853,0.0,0.0,0.0
510,2013-12-14,150.75,3338.0,0.0,67.0,25.689522168963453,0.0,0.0,0.0
510,2013-12-15,144.20833333333334,3082.6666666666665,0.0,64.0925925925926,26.610242304642444,0.0,0.0,0.0
510,2013-12-16,139.33333333333334,3020.0,0.0,61.92592592592593,26.24418690213392,0.0,0.0,0.0
510,2013-12-17,84.625,2756.6666666666665,0.0,37.611111111111114,17.46222037484885,0.0,0.0,0.0
510,2013-12-18,5.083333333333333,2997.3333333333335,0.0,2.259259259259259,0.9647140050415183,0.0,0.0,0.0
510,2013-12-19,6.333333333333333,3040.0,0.0,2.814814814814815,1.1850694444444443,0.0,0.0,0.0
510,2013-12-20,47.958333333333336,3091.3333333333335,0.0,21.314814814814813,8.824767719790094,0.0,0.0,0.0
510,2013-12-21,89.45833333333333,1999.3333333333333,0.0,39.75925925925926,25.451924947204624,0.0,0.0,0.0
510,2013-12-22,9.625,446.6666666666667,0.0,4.277777777777778,12.257509328358207,0.0,0.0,0.0
510,2013-12-23,77.20833333333333,2734.6666666666665,0.0,34.31481481481482,16.059973285389244,0.0,0.0,0.0
510,2013-12-24,81.08333333333333,3382.0,0.0,36.03703703703704,13.637759543991063,0.0,0.0,0.0
510,2013-12-25,95.83333333333333,2891.3333333333335,0.0,42.592592592592595,18.85399853969718,0.0,0.0,0.0
510,2013-12-26,122.25,3411.3333333333335,0.0,54.333333333333336,20.38495456322064,0.0,0.0,0.0
510,2013-12-27,121.29166666666667,3444.0,0.0,53.907407407407405,20.033316798941797,0.0,0.0,0.0
510,2013-12-28,59.666666666666664,1874.0,0.0,26.51851851851852,18.111200047432707,0.0,0.0,0.0
510,2013-12-29,0.5416666666666666,176.0,0.0,0.24074074074074076,1.7506707702020203,0.0,0.0,0.0
510,2013-12-30,44.25,1647.3333333333333,0.0,19.666666666666664,15.279770335896398,0.0,0.0,0.0
510,2013-12-31,33.0,1480.6666666666667,0.0,14.666666666666666,12.677735254389916,0.0,0.0,0.0
510,2014-01-01,92.875,2994.0,0.0,41.27777777777778,17.645422790024494,0.0,0.0,0.0
510,2014-01-02,63.166666666666664,2214.6666666666665,0.0,28.074074074074073,16.22424994982942,0.0,0.0,0.0
510,2014-01-03,23.166666666666668,1096.0,0.0,10.296296296296296,12.023697283049472,0.0,0.0,0.0
510,2014-01-04,54.958333333333336,1960.0,0.0,24.425925925925927,15.950067318594103,0.0,0.0,0.0
510,2014-01-05,95.75,2747.3333333333335,0.0,42.55555555555556,19.824966634312062,0.0,0.0,0.0
510,2014-01-06,89.45833333333333,2578.6666666666665,0.0,39.75925925925926,19.733795997069976,0.0,0.0,0.0
510,2014-01-07,88.54166666666667,2500.6666666666665,0.0,39.351851851851855,20.140809672976097,0.0,0.0,0.0
510,2014-01-08,40.625,1162.6666666666667,0.0,18.055555555555554,19.875734661697248,0.0,0.0,0.0
510,2014-01-09,108.33333333333333,2902.6666666666665,0.0,48.148148148148145,21.229999234420454,0.0,0.0,0.0
510,2014-01-10,120.04166666666667,3128.6666666666665,0.0,53.35185185185185,21.825176237658926,0.0,0.0,0.0
510,2014-01-11,130.125,3345.3333333333335,0.0,57.833333333333336,22.126177012754088,0.0,0.0,0.0
510,2014-01-12,128.91666666666666,3356.0,0.0,57.2962962962963,21.851042080519136,0.0,0.0,0.0
510,2014-01-13,129.625,3411.3333333333335,0.0,57.611111111111114,21.61472176079734,0.0,0.0,0.0
510,2014-01-14,120.79166666666667,3222.0,0.0,53.68518518518518,21.325365111386997,0.0,0.0,0.0
510,2014-01-15,129.83333333333334,3466.6666666666665,0.0,57.7037037037037,21.303902243589743,0.0,0.0,0.0
510,2014-01-16,131.66666666666666,3432.0,0.0,58.51851851851851,21.822957135457138,0.0,0.0,0.0
510,2014-01-17,115.16666666666667,3381.3333333333335,0.0,51.18518518518519,19.374203141430073,0.0,0.0,0.0
510,2014-01-18,120.91666666666667,3391.3333333333335,0.0,53.74074074074075,20.28153053535155,0.0,0.0,0.0
510,2014-01-19,121.25,3392.6666666666665,0.0,53.888888888888886,20.329448319905676,0.0,0.0,0.0
510,2014-01-20,101.08333333333333,3160.0,0.0,44.925925925925924,18.196066279887482,0.0,0.0,0.0
510,2014-01-21,94.20833333333333,2845.3333333333335,0.0,41.87037037037037,18.833941053577007,0.0,0.0,0.0
510,2014-01-22,109.75,3073.3333333333335,0.0,48.77777777777778,20.313272776572667,0.0,0.0,0.0
510,2014-01-23,111.91666666666667,3128.0,0.0,49.74074074074074,20.35227958937198,0.0,0.0,0.0
510,2014-01-24,84.91666666666667,2690.6666666666665,0.0,37.74074074074074,17.95221650974562,0.0,0.0,0.0
510,2014-01-25,48.458333333333336,2066.0,0.0,21.537037037037038,13.342069350328064,0.0,0.0,0.0
510,2014-01-26,42.291666666666664,1650.0,0.0,18.796296296296298,14.579945286195283,0.0,0.0,0.0
510,2014-01-27,26.625,1081.3333333333333,0.0,11.833333333333334,14.00603036374846,0.0,0.0,0.0
510,2014-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-01,31.333333333333332,1104.0,0.0,13.925925925925926,16.144424315619972,0.0,0.0,0.0
510,2014-02-02,0.0,226.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-03,14.0,678.6666666666666,35.0,6.222222222222222,11.734282907662083,0.0,0.0,0.0
510,2014-02-04,12.958333333333334,764.6666666666666,0.0,5.7592592592592595,9.639666884626564,0.0,0.0,0.0
510,2014-02-05,12.458333333333334,686.0,0.0,5.537037037037037,10.330488743116293,0.0,0.0,0.0
510,2014-02-06,28.708333333333332,1157.3333333333333,0.0,12.75925925925926,14.110245055683562,0.0,0.0,0.0
510,2014-02-07,80.5,2750.6666666666665,0.0,35.77777777777777,16.647267329132333,0.0,0.0,0.0
510,2014-02-08,73.0,2646.6666666666665,0.0,32.44444444444444,15.689483627204032,0.0,0.0,0.0
510,2014-02-09,17.708333333333332,760.0,0.0,7.87037037037037,13.25406615497076,0.0,0.0,0.0
510,2014-02-10,1.0416666666666667,128.66666666666666,0.0,0.4629629629629629,4.605192141623489,0.0,0.0,0.0
510,2014-02-11,0.0,107.33333333333333,10.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-12,0.041666666666666664,122.66666666666667,0.0,0.018518518518518517,0.19321784420289856,0.0,0.0,0.0
510,2014-02-13,2.7916666666666665,4.666666666666667,5.0,1.2407407407407407,340.28422619047615,0.0,0.0,0.0
510,2014-02-14,0.0,9.333333333333334,15.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-15,0.0,5.333333333333333,45.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-16,0.0,6.0,185.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-17,0.0,375.3333333333333,5.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-18,0.0,204.0,5.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-19,0.0,34.666666666666664,50.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-20,0.0,139.33333333333334,20.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-21,0.0,264.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-22,0.0,178.66666666666666,465.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-23,0.7083333333333334,254.66666666666666,0.0,0.3148148148148148,1.5821607766143104,0.0,0.0,0.0
510,2014-02-24,0.375,404.6666666666667,0.0,0.16666666666666669,0.5271313838550247,0.0,0.0,0.0
510,2014-02-25,0.0,196.66666666666666,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-26,0.0,205.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-27,0.0,211.33333333333334,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-02-28,0.0,83.33333333333333,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-03-01,0.0,4.666666666666667,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-03-02,0.0,436.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-03-03,7.208333333333333,1401.3333333333333,5.0,3.2037037037037037,2.926027790992705,0.0,0.0,0.0
510,2014-03-04,5.375,1326.6666666666667,0.0,2.388888888888889,2.3046325376884425,0.0,0.0,0.0
510,2014-03-05,0.0,916.6666666666666,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-03-06,3.8333333333333335,1163.3333333333333,0.0,1.7037037037037037,1.8743791786055393,0.0,0.0,0.0
510,2014-03-07,22.208333333333332,1459.3333333333333,0.0,9.87037037037037,8.656583104918532,0.0,0.0,0.0
510,2014-03-08,30.833333333333332,1214.6666666666667,0.0,13.703703703703704,14.439375228686425,0.0,0.0,0.0
510,2014-03-09,60.375,2161.3333333333335,0.0,26.833333333333332,15.889873149290562,0.0,0.0,0.0
510,2014-03-10,85.41666666666667,2799.3333333333335,0.0,37.96296296296296,17.356935182980074,0.0,0.0,0.0
510,2014-03-11,79.29166666666667,2439.3333333333335,0.0,35.24074074074074,18.490192561719958,0.0,0.0,0.0
510,2014-03-12,98.83333333333333,3080.0,0.0,43.925925925925924,18.253147546897548,0.0,0.0,0.0
510,2014-03-13,125.54166666666667,3650.6666666666665,0.0,55.7962962962963,19.561436647796445,0.0,0.0,0.0
510,2014-03-14,128.58333333333334,3753.3333333333335,0.0,57.148148148148145,19.487340882178806,0.0,0.0,0.0
510,2014-03-15,148.95833333333334,4027.3333333333335,0.0,66.20370370370371,21.039347445235336,0.0,0.0,0.0
510,2014-03-16,173.08333333333334,4610.0,0.0,76.92592592592592,21.356956495541095,0.0,0.0,0.0
510,2014-03-17,184.79166666666666,4914.666666666667,0.0,82.12962962962963,21.388156481732683,0.0,0.0,0.0
510,2014-03-18,191.875,5100.0,0.0,85.27777777777777,21.40095996732026,0.0,0.0,0.0
510,2014-03-19,154.91666666666666,4395.333333333333,0.0,68.85185185185185,20.048937635876435,0.0,0.0,0.0
510,2014-03-20,139.75,3677.3333333333335,0.0,62.11111111111111,21.617419778825234,0.0,0.0,0.0
510,2014-03-21,97.0,2654.6666666666665,0.0,43.111111111111114,20.784844299347064,0.0,0.0,0.0
510,2014-03-22,0.0,32.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-03-23,0.0,36.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-03-24,0.0,7.333333333333333,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-03-25,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-03-26,17.541666666666668,1008.0,0.0,7.796296296296296,9.89909198633157,0.0,0.0,0.0
510,2014-03-27,48.166666666666664,1888.6666666666667,0.0,21.40740740740741,14.50695670078833,0.0,0.0,0.0
510,2014-03-28,67.33333333333333,2513.3333333333335,0.0,29.925925925925927,15.239301503094605,0.0,0.0,0.0
510,2014-03-29,43.791666666666664,1856.0,0.0,19.462962962962962,13.421422264128353,0.0,0.0,0.0
510,2014-03-30,35.916666666666664,1342.0,0.0,15.962962962962962,15.223991968869019,0.0,0.0,0.0
510,2014-03-31,35.333333333333336,1394.0,0.0,15.703703703703702,14.41806153355651,0.0,0.0,0.0
510,2014-04-01,25.25,1282.0,0.0,11.222222222222221,11.203620644825794,0.0,0.0,0.0
510,2014-04-02,39.125,1674.0,0.0,17.38888888888889,13.294865093588212,0.0,0.0,0.0
510,2014-04-03,65.58333333333333,2146.0,0.0,29.148148148148152,17.383963705084398,0.0,0.0,0.0
510,2014-04-04,101.91666666666667,3165.3333333333335,0.0,45.2962962962963,18.315163402134235,0.0,0.0,0.0
510,2014-04-05,104.375,3308.0,0.0,46.38888888888889,17.947998538895604,0.0,0.0,0.0
510,2014-04-06,135.45833333333334,3870.6666666666665,0.0,60.2037037037037,19.906962266046616,0.0,0.0,0.0
510,2014-04-07,141.75,4053.3333333333335,0.0,63.0,19.892793996710527,0.0,0.0,0.0
510,2014-04-08,108.54166666666667,3318.0,0.0,48.24074074074074,18.60823328979975,0.0,0.0,0.0
510,2014-04-09,116.625,3142.6666666666665,0.0,51.83333333333333,21.109520842172248,0.0,0.0,0.0
510,2014-04-10,115.5,3176.6666666666665,0.0,51.33333333333333,20.68213536201469,0.0,0.0,0.0
510,2014-04-11,135.625,3572.0,0.0,60.27777777777777,21.597990154908548,0.0,0.0,0.0
510,2014-04-12,145.375,3726.6666666666665,0.0,64.61111111111111,22.189842352415024,0.0,0.0,0.0
510,2014-04-13,144.70833333333334,3744.6666666666665,0.0,64.31481481481481,21.981909456412083,0.0,0.0,0.0
510,2014-04-14,150.70833333333334,3780.6666666666665,0.0,66.98148148148148,22.67534569153001,0.0,0.0,0.0
510,2014-04-15,113.20833333333333,3254.0,0.0,50.31481481481481,19.79000418288602,0.0,0.0,0.0
510,2014-04-16,96.79166666666667,2691.3333333333335,0.0,43.01851851851852,20.45763923292874,0.0,0.0,0.0
510,2014-04-17,107.91666666666667,2933.3333333333335,0.0,47.96296296296296,20.9272490530303,0.0,0.0,0.0
510,2014-04-18,129.08333333333334,3398.0,0.0,57.370370370370374,21.608858969328367,0.0,0.0,0.0
510,2014-04-19,104.95833333333333,2879.3333333333335,0.0,46.64814814814815,20.735285463456048,0.0,0.0,0.0
510,2014-04-20,119.58333333333333,3254.6666666666665,0.0,53.148148148148145,20.900139116482315,0.0,0.0,0.0
510,2014-04-21,137.125,3678.0,0.0,60.94444444444444,21.20752333695849,0.0,0.0,0.0
510,2014-04-22,128.04166666666666,3526.0,0.0,56.907407407407405,20.656372108779227,0.0,0.0,0.0
510,2014-04-23,126.95833333333333,3388.6666666666665,0.0,56.425925925925924,21.311665928913374,0.0,0.0,0.0
510,2014-04-24,139.08333333333334,3593.3333333333335,0.0,61.81481481481481,22.017227118119973,0.0,0.0,0.0
510,2014-04-25,113.16666666666667,3032.0,0.0,50.2962962962963,21.23119136616828,0.0,0.0,0.0
510,2014-04-26,47.458333333333336,1465.3333333333333,0.0,21.09259259259259,18.42303135426145,0.0,0.0,0.0
510,2014-04-27,125.625,3349.3333333333335,0.0,55.833333333333336,21.33549586982484,0.0,0.0,0.0
510,2014-04-28,95.75,2595.3333333333335,10.0,42.55555555555556,20.986048677112766,0.0,0.0,0.0
510,2014-04-29,123.79166666666667,3254.0,0.0,55.01851851851852,21.640081865054974,0.0,0.0,0.0
510,2014-04-30,128.125,3388.0,0.0,56.94444444444444,21.511738734750097,0.0,0.0,0.0
510,2014-05-01,131.5,3523.3333333333335,0.0,58.44444444444444,21.23034531693472,0.0,0.0,0.0
510,2014-05-02,142.875,3819.3333333333335,0.0,63.5,21.27912266538663,0.0,0.0,0.0
510,2014-05-03,143.70833333333334,3548.6666666666665,0.0,63.87037037037037,23.03571959734486,0.0,0.0,0.0
510,2014-05-04,133.25,3364.0,0.0,59.22222222222222,22.531819758224337,0.0,0.0,0.0
510,2014-05-05,136.5,3491.3333333333335,0.0,60.66666666666667,22.239569409967537,0.0,0.0,0.0
510,2014-05-06,112.08333333333333,3112.6666666666665,0.0,49.81481481481482,20.48299510958806,0.0,0.0,0.0
510,2014-05-07,143.29166666666666,3265.3333333333335,0.0,63.68518518518519,24.961946627875324,0.0,0.0,0.0
510,2014-05-08,114.125,2759.3333333333335,230.0,50.72222222222222,23.52673502053636,0.0,0.0,0.0
510,2014-05-09,104.125,3168.0,340.0,46.27777777777778,18.69626604587542,0.0,0.0,0.0
510,2014-05-10,98.0,3138.0,375.0,43.55555555555555,17.76471213086892,0.0,0.0,0.0
510,2014-05-11,113.41666666666667,3224.6666666666665,530.0,50.40740740740741,20.00677503273379,0.0,0.0,0.0
510,2014-05-12,94.33333333333333,2933.3333333333335,450.0,41.92592592592593,18.29316287878788,0.0,0.0,0.0
510,2014-05-13,97.875,2679.3333333333335,335.0,43.5,20.77925945508833,0.0,0.0,0.0
510,2014-05-14,99.54166666666667,2824.0,250.0,44.24074074074074,20.05050214431854,0.0,0.0,0.0
510,2014-05-15,101.16666666666667,2954.0,810.0,44.96296296296297,19.481033250583014,0.0,0.0,0.0
510,2014-05-16,81.375,3044.6666666666665,1875.0,36.16666666666667,15.203244744909131,0.0,0.0,0.0
510,2014-05-17,22.25,1039.3333333333333,3600.0,9.88888888888889,12.177557729313662,0.0,0.0,0.0
510,2014-05-18,0.0,297.3333333333333,4230.0,0.0,0.0,0.0,0.0,0.0
510,2014-05-19,55.916666666666664,1836.0,2550.0,24.85185185185185,17.324217804405713,0.0,0.0,0.0
510,2014-05-20,96.58333333333333,2752.6666666666665,520.0,42.92592592592593,19.95876221038185,0.0,0.0,0.0
510,2014-05-21,84.75,2486.0,485.0,37.666666666666664,19.392045454545453,0.0,0.0,0.0
510,2014-05-22,57.041666666666664,1684.6666666666667,280.0,25.351851851851855,19.26030949083234,0.0,0.0,0.0
510,2014-05-23,7.833333333333333,612.6666666666666,1520.0,3.4814814814814814,7.272896264055133,0.0,0.0,0.0
510,2014-05-24,6.375,593.3333333333334,2410.0,2.833333333333333,6.111762640449438,0.0,0.0,0.0
510,2014-05-25,32.416666666666664,1078.6666666666667,700.0,14.407407407407408,17.094883086114546,0.0,0.0,0.0
510,2014-05-26,120.83333333333333,2999.3333333333335,40.0,53.70370370370371,22.91643513373342,0.0,0.0,0.0
510,2014-05-27,130.58333333333334,3160.6666666666665,25.0,58.037037037037045,23.50141935597272,0.0,0.0,0.0
510,2014-05-28,130.125,3050.6666666666665,300.0,57.833333333333336,24.263364565122377,0.0,0.0,0.0
510,2014-05-29,151.0,3386.6666666666665,240.0,67.11111111111111,25.36235236220472,0.0,0.0,0.0
510,2014-05-30,152.66666666666666,3382.0,390.0,67.85185185185185,25.677672646034566,0.0,0.0,0.0
510,2014-05-31,167.08333333333334,3626.0,440.0,74.25925925925925,26.21140911319483,0.0,0.0,0.0
510,2014-06-01,108.25,2621.3333333333335,295.0,48.11111111111111,23.490415183112923,0.0,0.0,0.0
510,2014-06-02,155.125,3420.6666666666665,145.0,68.94444444444444,25.79622027869811,0.0,0.0,0.0
510,2014-06-03,155.33333333333334,3500.0,210.0,69.03703703703704,25.24536507936508,0.0,0.0,0.0
510,2014-06-04,104.0,2724.0,375.0,46.22222222222222,21.71757219774841,0.0,0.0,0.0
510,2014-06-05,124.33333333333333,3027.3333333333335,330.0,55.25925925925927,23.36212655068634,0.0,0.0,0.0
510,2014-06-06,107.83333333333333,2699.3333333333335,730.0,47.925925925925924,22.723830987074994,0.0,0.0,0.0
510,2014-06-07,113.29166666666667,2662.6666666666665,700.0,50.35185185185185,24.202832895176098,0.0,0.0,0.0
510,2014-06-08,79.75,2056.6666666666665,195.0,35.44444444444444,22.057273095623987,0.0,0.0,0.0
510,2014-06-09,92.375,2344.0,240.0,41.05555555555556,22.417226606939703,0.0,0.0,0.0
510,2014-06-10,130.58333333333334,3054.0,435.0,58.037037037037045,24.322250418394816,0.0,0.0,0.0
510,2014-06-11,108.20833333333333,2594.0,450.0,48.092592592592595,23.728799901482052,0.0,0.0,0.0
510,2014-06-12,122.375,2846.0,580.0,54.388888888888886,24.45923371984071,0.0,0.0,0.0
510,2014-06-13,106.58333333333333,2710.6666666666665,140.0,47.37037037037037,22.366509878668634,0.0,0.0,0.0
510,2014-06-14,17.5,1052.6666666666667,2120.0,7.777777777777778,9.45653894870171,0.0,0.0,0.0
510,2014-06-15,22.375,956.6666666666666,2730.0,9.944444444444445,13.304159407665505,0.0,0.0,0.0
510,2014-06-16,58.75,1815.3333333333333,980.0,26.111111111111114,18.40926827029012,0.0,0.0,0.0
510,2014-06-17,18.083333333333332,1044.6666666666667,315.0,8.037037037037036,9.846588491810254,0.0,0.0,0.0
510,2014-06-18,71.125,2095.3333333333335,455.0,31.61111111111111,19.30875159083678,0.0,0.0,0.0
510,2014-06-19,57.75,2024.6666666666667,330.0,25.666666666666664,16.22495472505762,0.0,0.0,0.0
510,2014-06-20,0.0,963.3333333333334,285.0,0.0,0.0,0.0,0.0,0.0
510,2014-06-21,0.0,1413.3333333333333,380.0,0.0,0.0,0.0,0.0,0.0
510,2014-06-22,0.0,1303.3333333333333,320.0,0.0,0.0,0.0,0.0,0.0
510,2014-06-23,0.0,630.0,265.0,0.0,0.0,0.0,0.0,0.0
510,2014-06-24,0.3333333333333333,310.0,280.0,0.14814814814814814,0.6116487455197132,0.0,0.0,0.0
510,2014-06-25,0.0,34.0,90.0,0.0,0.0,0.0,0.0,0.0
510,2014-06-26,0.0,126.66666666666667,255.0,0.0,0.0,0.0,0.0,0.0
510,2014-06-27,0.0,13.333333333333334,40.0,0.0,0.0,0.0,0.0,0.0
510,2014-06-28,27.208333333333332,946.6666666666666,115.0,12.092592592592592,16.34895099765258,0.0,0.0,0.0
510,2014-06-29,111.54166666666667,3168.6666666666665,285.0,49.574074074074076,20.023759117048883,0.0,0.0,0.0
510,2014-06-30,151.25,4038.6666666666665,120.0,67.22222222222223,21.303080637173984,0.0,0.0,0.0
510,2014-07-01,181.91666666666666,4650.666666666667,375.0,80.85185185185185,22.250630136659026,0.0,0.0,0.0
510,2014-07-02,191.625,4923.333333333333,60.0,85.16666666666667,22.140017772511847,0.0,0.0,0.0
510,2014-07-03,194.125,5054.0,50.0,86.27777777777777,21.848985127291918,0.0,0.0,0.0
510,2014-07-04,191.79166666666666,5173.333333333333,345.0,85.24074074074073,21.08843293599656,0.0,0.0,0.0
510,2014-07-05,132.5,4422.666666666667,255.0,58.88888888888889,17.04184880916491,0.0,0.0,0.0
510,2014-07-06,0.7083333333333334,291.3333333333333,65.0,0.3148148148148148,1.3830329900839053,0.0,0.0,0.0
510,2014-07-07,55.708333333333336,2072.6666666666665,100.0,24.75925925925926,15.288882411279081,0.0,0.0,0.0
510,2014-07-08,65.125,2642.0,300.0,28.944444444444446,14.021677075447894,0.0,0.0,0.0
510,2014-07-09,88.625,3351.3333333333335,325.0,39.38888888888889,15.04262606922618,0.0,0.0,0.0
510,2014-07-10,132.125,3948.6666666666665,145.0,58.72222222222222,19.03353980246497,0.0,0.0,0.0
510,2014-07-11,88.625,2900.6666666666665,20.0,39.38888888888889,17.37974747184555,0.0,0.0,0.0
510,2014-07-12,108.83333333333333,3681.3333333333335,40.0,48.37037037037037,16.816740613304358,0.0,0.0,0.0
510,2014-07-13,151.08333333333334,4395.333333333333,360.0,67.14814814814815,19.552836973557813,0.0,0.0,0.0
510,2014-07-14,137.66666666666666,4098.666666666667,30.0,61.18518518518519,19.106064302754284,0.0,0.0,0.0
510,2014-07-15,118.79166666666667,3642.0,245.0,52.7962962962963,18.553723152724388,0.0,0.0,0.0
510,2014-07-16,107.79166666666667,3316.0,85.0,47.90740740740741,18.490800077067416,0.0,0.0,0.0
510,2014-07-17,84.33333333333333,2678.0,40.0,37.48148148148148,17.913222969048213,0.0,0.0,0.0
510,2014-07-18,103.29166666666667,3218.6666666666665,35.0,45.907407407407405,18.25468404791494,0.0,0.0,0.0
510,2014-07-19,130.125,3734.6666666666665,40.0,57.833333333333336,19.819556631560157,0.0,0.0,0.0
510,2014-07-20,33.75,1410.0,25.0,15.0,13.6156914893617,0.0,0.0,0.0
510,2014-07-21,82.375,2744.0,60.0,36.611111111111114,17.07640154275996,0.0,0.0,0.0
510,2014-07-22,111.625,3294.6666666666665,35.0,49.611111111111114,19.27236569202752,0.0,0.0,0.0
510,2014-07-23,145.0,4050.0,165.0,64.44444444444444,20.365637860082302,0.0,0.0,0.0
510,2014-07-24,99.70833333333333,3180.0,205.0,44.31481481481481,17.835667802236195,0.0,0.0,0.0
510,2014-07-25,64.0,3013.3333333333335,130.0,28.444444444444443,12.081415929203539,0.0,0.0,0.0
510,2014-07-26,72.5,3200.0,125.0,32.22222222222222,12.887630208333334,0.0,0.0,0.0
510,2014-07-27,0.0,326.6666666666667,115.0,0.0,0.0,0.0,0.0,0.0
510,2014-07-28,75.25,2679.3333333333335,145.0,33.44444444444444,15.975880194078126,0.0,0.0,0.0
510,2014-07-29,86.70833333333333,2809.3333333333335,15.0,38.53703703703704,17.556688518430626,0.0,0.0,0.0
510,2014-07-30,82.125,2567.3333333333335,50.0,36.5,18.196093547130616,0.0,0.0,0.0
510,2014-07-31,63.25,2212.6666666666665,75.0,28.111111111111107,16.260338204278398,0.0,0.0,0.0
510,2014-08-01,90.70833333333333,3121.3333333333335,165.0,40.31481481481482,16.53073161398263,0.0,0.0,0.0
510,2014-08-02,100.79166666666667,3331.3333333333335,65.0,44.7962962962963,17.210424171169368,0.0,0.0,0.0
510,2014-08-03,108.70833333333333,3392.6666666666665,120.0,48.31481481481482,18.226642840767667,0.0,0.0,0.0
510,2014-08-04,114.91666666666667,3588.0,20.0,51.07407407407407,18.218626130310913,0.0,0.0,0.0
510,2014-08-05,75.66666666666667,2482.6666666666665,35.0,33.62962962962963,17.33689133548156,0.0,0.0,0.0
510,2014-08-06,75.83333333333333,2642.0,85.0,33.7037037037037,16.327224745563125,0.0,0.0,0.0
510,2014-08-07,83.58333333333333,2792.0,35.0,37.148148148148145,17.029006486787647,0.0,0.0,0.0
510,2014-08-08,114.70833333333333,3733.3333333333335,70.0,50.98148148148148,17.477658110119044,0.0,0.0,0.0
510,2014-08-09,77.33333333333333,2249.3333333333335,5.0,34.37037037037037,19.556806955147206,0.0,0.0,0.0
510,2014-08-10,60.333333333333336,1940.0,10.0,26.814814814814813,17.690521191294383,0.0,0.0,0.0
510,2014-08-11,118.20833333333333,3566.0,75.0,52.53703703703704,18.856096544525453,0.0,0.0,0.0
510,2014-08-12,132.58333333333334,3793.3333333333335,710.0,58.925925925925924,19.881674721734036,0.0,0.0,0.0
510,2014-08-13,172.45833333333334,4832.0,85.0,76.64814814814814,20.3021623781273,0.0,0.0,0.0
510,2014-08-14,164.79166666666666,4820.666666666667,50.0,73.24074074074073,19.445234349790255,0.0,0.0,0.0
510,2014-08-15,121.91666666666667,3533.3333333333335,40.0,54.18518518518518,19.627433176100627,0.0,0.0,0.0
510,2014-08-16,178.54166666666666,5126.0,90.0,79.35185185185185,19.812807528070405,0.0,0.0,0.0
510,2014-08-17,178.25,5014.0,90.0,79.22222222222223,20.22228593272171,0.0,0.0,0.0
510,2014-08-18,154.41666666666666,4823.333333333333,100.0,68.62962962962963,18.210922022575442,0.0,0.0,0.0
510,2014-08-19,162.79166666666666,4692.666666666667,180.0,72.35185185185186,19.73319925889094,0.0,0.0,0.0
510,2014-08-20,184.79166666666666,5402.666666666667,65.0,82.12962962962963,19.456254884419216,0.0,0.0,0.0
510,2014-08-21,180.20833333333334,5374.666666666667,45.0,80.0925925925926,19.072532921938308,0.0,0.0,0.0
510,2014-08-22,176.95833333333334,5392.0,105.0,78.64814814814814,18.668360276541378,0.0,0.0,0.0
510,2014-08-23,182.25,5394.0,205.0,81.0,19.21947997775306,0.0,0.0,0.0
510,2014-08-24,180.5,5280.666666666667,120.0,80.22222222222221,19.443457265496782,0.0,0.0,0.0
510,2014-08-25,173.54166666666666,5031.333333333333,5.0,77.12962962962962,19.620303045360185,0.0,0.0,0.0
510,2014-08-26,165.41666666666666,5003.333333333333,10.0,73.51851851851852,18.806365200977122,0.0,0.0,0.0
510,2014-08-27,88.70833333333333,2874.6666666666665,40.0,39.425925925925924,17.553428899969077,0.0,0.0,0.0
510,2014-08-28,96.58333333333333,2729.3333333333335,190.0,42.92592592592593,20.1293915893177,0.0,0.0,0.0
510,2014-08-29,0.0,222.0,55.0,0.0,0.0,0.0,0.0,0.0
510,2014-08-30,0.0,228.66666666666666,630.0,0.0,0.0,0.0,0.0,0.0
510,2014-08-31,0.0,250.66666666666666,295.0,0.0,0.0,0.0,0.0,0.0
510,2014-09-01,0.0,237.33333333333334,80.0,0.0,0.0,0.0,0.0,0.0
510,2014-09-02,0.0,189.33333333333334,130.0,0.0,0.0,0.0,0.0,0.0
510,2014-09-03,0.0,8.0,40.0,0.0,0.0,0.0,0.0,0.0
510,2014-09-04,0.0,10.0,110.0,0.0,0.0,0.0,0.0,0.0
510,2014-09-05,0.0,8.0,170.0,0.0,0.0,0.0,0.0,0.0
510,2014-09-06,0.0,3.3333333333333335,45.0,0.0,0.0,0.0,0.0,0.0
510,2014-09-07,0.0,51.333333333333336,35.0,0.0,0.0,0.0,0.0,0.0
510,2014-09-08,1.375,248.0,165.0,0.6111111111111112,3.1538138440860215,0.0,0.0,0.0
510,2014-09-09,43.541666666666664,1556.0,1215.0,19.35185185185185,15.917706548129107,0.0,0.0,0.0
510,2014-09-10,90.16666666666667,3306.6666666666665,0.0,40.074074074074076,15.51102990591398,0.0,0.0,0.0
510,2014-09-11,108.58333333333333,3583.3333333333335,0.0,48.25925925925926,17.236972868217055,0.0,0.0,0.0
510,2014-09-12,178.95833333333334,4823.333333333333,0.0,79.53703703703704,21.10521049297397,0.0,0.0,0.0
510,2014-09-13,68.33333333333333,2274.0,0.0,30.37037037037037,17.09334994625232,0.0,0.0,0.0
510,2014-09-14,0.0,309.3333333333333,0.0,0.0,0.0,0.0,0.0,0.0
510,2014-09-15,75.70833333333333,2632.0,0.0,33.64814814814815,16.362243013340088,0.0,0.0,0.0
510,2014-09-16,144.41666666666666,4738.666666666667,0.0,64.18518518518519,17.33589206996811,0.0,0.0,0.0
510,2014-09-17,72.91666666666667,3007.3333333333335,0.0,32.407407407407405,13.792096172319516,0.0,0.0,0.0
510,2014-09-18,63.875,2735.3333333333335,0.0,28.388888888888893,13.28329118937363,0.0,0.0,0.0
510,2014-09-19,24.958333333333332,1317.3333333333333,0.0,11.092592592592593,10.777175059041836,0.0,0.0,0.0
510,2014-09-20,128.79166666666666,4328.666666666667,5.0,57.24074074074073,16.924609515375533,0.0,0.0,0.0
510,2014-09-21,165.29166666666666,5179.333333333333,0.0,73.46296296296296,18.153573765392373,0.0,0.0,0.0
510,2014-09-22,119.91666666666667,4041.3333333333335,0.0,53.2962962962963,16.878735703288246,0.0,0.0,0.0
510,2014-09-23,87.20833333333333,3310.6666666666665,0.0,38.75925925925926,14.983993237347295,0.0,0.0,0.0
510,2014-09-24,104.875,3734.0,0.0,46.61111111111111,15.976538787716477,0.0,0.0,0.0
510,2014-09-25,126.41666666666667,4205.333333333333,0.0,56.18518518518518,17.09971795075037,0.0,0.0,0.0
510,2014-09-26,75.25,2862.6666666666665,0.0,33.44444444444444,14.952739287377737,0.0,0.0,0.0
510,2014-09-27,125.875,4135.333333333333,0.0,55.94444444444444,17.3146612526197,0.0,0.0,0.0
510,2014-09-28,46.25,2170.0,0.0,20.555555555555554,12.123751920122887,0.0,0.0,0.0
510,2014-09-29,71.58333333333333,2728.0,0.0,31.814814814814813,14.92631455685891,0.0,0.0,0.0
510,2014-09-30,85.5,3228.6666666666665,0.0,38.0,15.06357113359488,0.0,0.0,0.0
510,2014-10-01,83.79166666666667,2892.6666666666665,0.0,37.24074074074074,16.47735413305677,0.0,0.0,0.0
510,2014-10-02,135.25,4519.333333333333,0.0,60.111111111111114,17.023464006490634,0.0,0.0,0.0
510,2014-10-03,131.41666666666666,4481.333333333333,0.0,58.407407407407405,16.68123636318556,0.0,0.0,0.0
510,2014-10-04,158.16666666666666,5338.666666666667,0.0,70.2962962962963,16.852610930735928,0.0,0.0,0.0
510,2014-10-05,182.125,5944.0,0.0,80.94444444444444,17.429133720278152,0.0,0.0,0.0
510,2014-10-06,182.70833333333334,5794.666666666667,0.0,81.2037037037037,17.93555975801503,0.0,0.0,0.0
510,2014-10-07,182.625,5883.333333333333,0.0,81.16666666666667,17.65719900849858,0.0,0.0,0.0
510,2014-10-08,176.29166666666666,5668.0,0.0,78.35185185185185,17.692409384066494,0.0,0.0,0.0
510,2014-10-09,172.08333333333334,5806.666666666667,0.0,76.48148148148148,16.85764686184462,0.0,0.0,0.0
510,2014-10-10,161.375,5904.666666666667,0.0,71.72222222222221,15.546259314666367,0.0,0.0,0.0
510,2014-10-11,154.70833333333334,5598.0,0.0,68.75925925925927,15.72048176928268,0.0,0.0,0.0
510,2014-10-12,159.29166666666666,5708.0,0.0,70.7962962962963,15.874283413143347,0.0,0.0,0.0
510,2014-10-13,164.875,5918.666666666667,0.0,73.27777777777777,15.84586548209056,0.0,0.0,0.0
510,2014-10-14,168.16666666666666,5886.0,0.0,74.74074074074075,16.251920753577227,0.0,0.0,0.0
510,2014-10-15,176.33333333333334,5715.333333333333,0.0,78.37037037037037,17.55003110540845,0.0,0.0,0.0
510,2014-10-16,176.16666666666666,5586.666666666667,0.0,78.29629629629629,17.937256364359584,0.0,0.0,0.0
510,2014-10-17,149.5,4993.333333333333,0.0,66.44444444444444,17.030824432576768,0.0,0.0,0.0
510,2014-10-18,107.125,4128.666666666667,0.0,47.61111111111111,14.759309906345877,0.0,0.0,0.0
510,2014-10-19,78.41666666666667,3538.0,0.0,34.85185185185185,12.607691884931851,0.0,0.0,0.0
510,2014-10-20,173.04166666666666,5130.0,0.0,76.9074074074074,19.187498646307123,0.0,0.0,0.0
510,2014-10-21,186.54166666666666,5428.666666666667,0.0,82.9074074074074,19.54644198493593,0.0,0.0,0.0
510,2014-10-22,192.45833333333334,5563.333333333333,0.0,85.53703703703704,19.678259187138007,0.0,0.0,0.0
510,2014-10-23,184.95833333333334,5441.333333333333,0.0,82.2037037037037,19.335419984889324,0.0,0.0,0.0
510,2014-10-24,163.0,4930.666666666667,0.0,72.44444444444444,18.804725527312062,0.0,0.0,0.0
510,2014-10-25,187.625,5111.333333333333,0.0,83.38888888888889,20.880531009521324,0.0,0.0,0.0
510,2014-10-26,189.33333333333334,5394.666666666667,0.0,84.14814814814815,19.96399736365134,0.0,0.0,0.0
510,2014-10-27,193.08333333333334,5822.666666666667,0.0,85.81481481481481,18.862875448439052,0.0,0.0,0.0
510,2014-10-28,192.625,6083.333333333333,0.0,85.61111111111111,18.011756849315066,0.0,0.0,0.0
510,2014-10-29,163.70833333333334,5262.0,15.0,72.75925925925925,17.697217207230036,0.0,0.0,0.0
510,2014-10-30,195.875,4622.0,15.0,87.05555555555556,24.106497007067645,0.0,0.0,0.0
510,2014-10-31,200.58333333333334,5728.666666666667,110.0,89.14814814814814,19.917110341751037,0.0,0.0,0.0
510,2014-11-01,199.08333333333334,4230.0,100.0,88.48148148148148,26.77192343052272,0.0,0.0,0.0
510,2014-11-02,199.79166666666666,5885.333333333333,0.0,88.79629629629629,19.310403215148767,0.0,0.0,0.0
510,2014-11-03,199.83333333333334,5842.666666666667,65.0,88.81481481481481,19.455476000304277,0.0,0.0,0.0
510,2014-11-04,198.625,5985.333333333333,20.0,88.27777777777777,18.876896998217866,0.0,0.0,0.0
510,2014-11-05,189.5,5773.333333333333,5.0,84.22222222222221,18.671001732101615,0.0,0.0,0.0
510,2014-11-06,187.5,3376.6666666666665,75.0,83.33333333333334,31.586253701875616,0.0,0.0,0.0
510,2014-11-07,200.54166666666666,6068.0,50.0,89.12962962962962,18.799404206035305,0.0,0.0,0.0
510,2014-11-08,202.83333333333334,6003.333333333333,0.0,90.14814814814814,19.219049602072925,0.0,0.0,0.0
510,2014-11-09,200.0,5654.0,0.0,88.88888888888889,20.121447942459618,0.0,0.0,0.0
510,2014-11-10,199.25,6345.333333333333,0.0,88.55555555555556,17.86195235343559,0.0,0.0,0.0
510,2014-11-11,166.91666666666666,5594.0,0.0,74.18518518518519,16.973143348031623,0.0,0.0,0.0
510,2014-11-12,150.08333333333334,4752.0,0.0,66.7037037037037,17.965572975121585,0.0,0.0,0.0
510,2014-11-13,178.25,5423.333333333333,0.0,79.22222222222223,18.695981868469573,0.0,0.0,0.0
510,2014-11-14,189.45833333333334,5891.333333333333,0.0,84.20370370370371,18.29300926973709,0.0,0.0,0.0
510,2014-11-15,195.125,5773.333333333333,0.0,86.72222222222223,19.225220121247112,0.0,0.0,0.0
510,2014-11-16,201.91666666666666,6039.333333333333,0.0,89.74074074074075,19.018147238473706,0.0,0.0,0.0
510,2014-11-17,201.29166666666666,6085.333333333333,0.0,89.46296296296296,18.815963473196025,0.0,0.0,0.0
510,2014-11-18,192.33333333333334,5920.666666666667,0.0,85.48148148148148,18.47859662950869,0.0,0.0,0.0
510,2014-11-19,187.66666666666666,5742.0,0.0,83.4074074074074,18.59126707689926,0.0,0.0,0.0
510,2014-11-20,193.875,6022.666666666667,0.0,86.16666666666667,18.311251245295548,0.0,0.0,0.0
510,2014-11-21,196.16666666666666,6125.333333333333,0.0,87.18518518518519,18.217153714990566,0.0,0.0,0.0
510,2014-11-22,121.375,3957.3333333333335,0.0,53.94444444444444,17.446633886455526,0.0,0.0,0.0
510,2014-11-23,80.25,3106.6666666666665,0.0,35.66666666666667,14.69384388412017,0.0,0.0,0.0
510,2014-11-24,187.875,5887.333333333333,5.0,83.5,18.15245654512513,0.0,0.0,0.0
510,2014-11-25,155.91666666666666,4930.0,0.0,69.2962962962963,17.989979152580574,0.0,0.0,0.0
510,2014-11-26,105.875,3270.6666666666665,0.0,47.05555555555556,18.413747197309416,0.0,0.0,0.0
510,2014-11-27,193.125,5540.666666666667,0.0,85.83333333333333,19.82720566117194,0.0,0.0,0.0
510,2014-11-28,178.54166666666666,5296.666666666667,0.0,79.35185185185185,19.174408695196142,0.0,0.0,0.0
510,2014-11-29,184.375,4927.333333333333,0.0,81.94444444444444,21.285072216208906,0.0,0.0,0.0
510,2014-11-30,196.95833333333334,5903.333333333333,0.0,87.53703703703704,18.97850908149821,0.0,0.0,0.0
510,2014-12-01,190.83333333333334,5698.0,5.0,84.81481481481481,19.050958425958424,0.0,0.0,0.0
510,2014-12-02,122.125,3945.3333333333335,0.0,54.27777777777778,17.60783309395066,0.0,0.0,0.0
510,2014-12-03,85.54166666666667,2758.6666666666665,60.0,38.01851851851852,17.638575902207183,0.0,0.0,0.0
510,2014-12-04,156.41666666666666,4788.666666666667,0.0,69.51851851851852,18.58033145389577,0.0,0.0,0.0
510,2014-12-05,113.20833333333333,3913.3333333333335,10.0,50.31481481481481,16.45570875922771,0.0,0.0,0.0
510,2014-12-06,116.79166666666667,3816.6666666666665,10.0,51.907407407407405,17.406548398835515,0.0,0.0,0.0
510,2014-12-07,80.58333333333333,3078.6666666666665,5.0,35.81481481481482,14.889070845965064,0.0,0.0,0.0
