ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
510,2014-12-08,110.5,3766.6666666666665,0.0,49.111111111111114,16.687455752212387,0.0,0.0,0.0
510,2014-12-09,95.45833333333333,3194.6666666666665,5.0,42.42592592592593,16.997041510155817,0.0,0.0,0.0
510,2014-12-10,71.08333333333333,2668.6666666666665,0.0,31.592592592592595,15.151599841785329,0.0,0.0,0.0
510,2014-12-11,55.125,2222.0,5.0,24.5,14.112033078307828,0.0,0.0,0.0
510,2014-12-12,70.875,2700.0,5.0,31.5,14.931875,0.0,0.0,0.0
510,2014-12-13,136.54166666666666,4728.666666666667,10.0,60.68518518518518,16.42523291743033,0.0,0.0,0.0
510,2014-12-14,186.33333333333334,5871.333333333333,35.0,82.81481481481482,18.052562355701905,0.0,0.0,0.0
510,2014-12-15,174.45833333333334,5380.0,20.0,77.53703703703704,18.44567198471706,0.0,0.0,0.0
510,2014-12-16,191.83333333333334,6004.666666666667,30.0,85.25925925925925,18.172731394100886,0.0,0.0,0.0
510,2014-12-17,162.75,5006.666666666667,35.0,72.33333333333334,18.49087050599201,0.0,0.0,0.0
510,2014-12-18,201.33333333333334,6016.666666666667,20.0,89.48148148148148,19.034644506001843,0.0,0.0,0.0
510,2014-12-19,197.125,5979.333333333333,25.0,87.6111111111111,18.753139285316088,0.0,0.0,0.0
510,2014-12-20,170.70833333333334,5414.666666666667,0.0,75.87037037037037,17.933622927439878,0.0,0.0,0.0
510,2014-12-21,187.375,5655.333333333333,10.0,83.27777777777777,18.84683705646587,0.0,0.0,0.0
510,2014-12-22,58.5,1750.6666666666667,0.0,26.0,19.00804455445545,0.0,0.0,0.0
510,2014-12-23,128.375,4033.3333333333335,10.0,57.05555555555556,18.105118801652893,0.0,0.0,0.0
510,2014-12-24,58.583333333333336,1813.3333333333333,0.0,26.037037037037038,18.37729013480392,0.0,0.0,0.0
510,2014-12-25,133.625,4265.333333333333,10.0,59.38888888888889,17.8204956627071,0.0,0.0,0.0
510,2014-12-26,196.70833333333334,6272.666666666667,45.0,87.42592592592592,17.8383872267687,0.0,0.0,0.0
510,2014-12-27,201.45833333333334,6550.0,10.0,89.53703703703704,17.49560538592027,0.0,0.0,0.0
510,2014-12-28,204.0,6398.666666666667,15.0,90.66666666666666,18.13534069597833,0.0,0.0,0.0
510,2014-12-29,203.83333333333334,5944.0,35.0,90.5925925925926,19.506593950949608,0.0,0.0,0.0
510,2014-12-30,200.79166666666666,5129.333333333333,10.0,89.24074074074075,22.267414814574128,0.0,0.0,0.0
510,2014-12-31,192.91666666666666,5988.666666666667,50.0,85.74074074074073,18.324184107016954,0.0,0.0,0.0
510,2015-01-01,180.875,4786.666666666667,20.0,80.38888888888889,21.494650940111416,0.0,0.0,0.0
510,2015-01-02,80.70833333333333,2727.3333333333335,5.0,35.87037037037037,16.833142365354846,0.0,0.0,0.0
510,2015-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-01-05,128.0,3916.6666666666665,15.0,56.888888888888886,18.58995744680851,0.0,0.0,0.0
510,2015-01-06,201.79166666666666,3949.3333333333335,45.0,89.68518518518519,29.064608302385775,0.0,0.0,0.0
510,2015-01-07,202.54166666666666,692.6666666666666,1025.0,90.01851851851852,166.3317392524864,0.0,0.0,0.0
510,2015-01-08,200.54166666666666,65.33333333333333,50.0,89.12962962962962,1746.04262329932,0.0,0.0,0.0
510,2015-01-09,191.08333333333334,4184.666666666667,1655.0,84.92592592592592,25.974486883330677,0.0,0.0,0.0
510,2015-01-10,198.0,6102.0,365.0,88.0,18.457718780727628,0.0,0.0,0.0
510,2015-01-11,198.70833333333334,6156.666666666667,860.0,88.31481481481481,18.359272920050532,0.0,0.0,0.0
510,2015-01-12,197.41666666666666,6094.0,4705.0,87.74074074074075,18.427499270685193,0.0,0.0,0.0
510,2015-01-13,167.625,5227.333333333333,1175.0,74.5,18.24078959954088,0.0,0.0,0.0
510,2015-01-14,198.5,6038.666666666667,1645.0,88.22222222222223,18.69840196511371,0.0,0.0,0.0
510,2015-01-15,178.70833333333334,5964.0,105.0,79.42592592592592,17.044811694239513,0.0,0.0,0.0
510,2015-01-16,191.33333333333334,5864.0,0.0,85.03703703703704,18.560159921176293,0.0,0.0,0.0
510,2015-01-17,194.08333333333334,5904.0,1770.0,86.25925925925925,18.699368130834088,0.0,0.0,0.0
510,2015-01-18,198.33333333333334,6036.666666666667,0.0,88.14814814814815,18.68889195656175,0.0,0.0,0.0
510,2015-01-19,178.0,5812.666666666667,335.0,79.11111111111111,17.419256795504072,0.0,0.0,0.0
510,2015-01-20,146.58333333333334,5098.666666666667,95.0,65.14814814814814,16.353586449616454,0.0,0.0,0.0
510,2015-01-21,187.33333333333334,4703.333333333333,0.0,83.25925925925925,22.65657925820931,0.0,0.0,0.0
510,2015-01-22,201.70833333333334,4661.333333333333,40.0,89.64814814814814,24.614936415427156,0.0,0.0,0.0
510,2015-01-23,172.79166666666666,5516.666666666667,0.0,76.79629629629629,17.816856747230613,0.0,0.0,0.0
510,2015-01-24,159.08333333333334,5030.0,0.0,70.7037037037037,17.990437927987628,0.0,0.0,0.0
510,2015-01-25,202.33333333333334,5655.333333333333,0.0,89.92592592592594,20.351398876183737,0.0,0.0,0.0
510,2015-01-26,179.04166666666666,2982.0,0.0,79.57407407407408,34.15320860347269,0.0,0.0,0.0
510,2015-01-27,172.375,5270.0,35.0,76.61111111111111,18.605815148640097,0.0,0.0,0.0
510,2015-01-28,158.25,4422.0,0.0,70.33333333333334,20.356823835368612,0.0,0.0,0.0
510,2015-01-29,170.66666666666666,5494.0,0.0,75.85185185185185,17.670347449743154,0.0,0.0,0.0
510,2015-01-30,188.5,5771.333333333333,0.0,83.77777777777777,18.578910130530204,0.0,0.0,0.0
510,2015-01-31,175.83333333333334,5448.0,0.0,78.14814814814814,18.359005343449176,0.0,0.0,0.0
510,2015-02-01,173.25,5494.0,0.0,77.0,17.937818529304696,0.0,0.0,0.0
510,2015-02-02,175.79166666666666,5772.666666666667,20.0,78.12962962962963,17.322351262655424,0.0,0.0,0.0
510,2015-02-03,174.0,5525.333333333333,550.0,77.33333333333333,17.913308397683398,0.0,0.0,0.0
510,2015-02-04,152.5,5108.666666666667,35.0,67.77777777777779,16.980376484405586,0.0,0.0,0.0
510,2015-02-05,120.75,3968.6666666666665,20.0,53.666666666666664,17.307229548126994,0.0,0.0,0.0
510,2015-02-06,162.29166666666666,4780.0,0.0,72.12962962962963,19.3131610297536,0.0,0.0,0.0
510,2015-02-07,169.33333333333334,5314.0,0.0,75.25925925925925,18.126165683937607,0.0,0.0,0.0
510,2015-02-08,170.125,5430.0,0.0,75.6111111111111,17.82187308164518,0.0,0.0,0.0
510,2015-02-09,140.375,4568.666666666667,215.0,62.38888888888889,17.477742412082296,0.0,0.0,0.0
510,2015-02-10,154.58333333333334,4750.666666666667,0.0,68.7037037037037,18.509434348395548,0.0,0.0,0.0
510,2015-02-11,110.95833333333333,3653.3333333333335,20.0,49.31481481481482,17.276495970194645,0.0,0.0,0.0
510,2015-02-12,132.5,4394.0,5.0,58.88888888888889,17.153030647853136,0.0,0.0,0.0
510,2015-02-13,87.83333333333333,3022.6666666666665,0.0,39.03703703703704,16.529287972357004,0.0,0.0,0.0
510,2015-02-14,67.66666666666667,2408.0,0.0,30.074074074074076,15.984657622739018,0.0,0.0,0.0
510,2015-02-15,103.625,3388.6666666666665,5.0,46.05555555555556,17.394851711587645,0.0,0.0,0.0
510,2015-02-16,129.75,4320.666666666667,5.0,57.666666666666664,17.082115028544976,0.0,0.0,0.0
510,2015-02-17,134.66666666666666,4404.666666666667,0.0,59.851851851851855,17.39130215428081,0.0,0.0,0.0
510,2015-02-18,101.66666666666667,3502.0,60.0,45.18518518518518,16.513817501110477,0.0,0.0,0.0
510,2015-02-19,153.08333333333334,4994.666666666667,0.0,68.03703703703704,17.434377224595124,0.0,0.0,0.0
510,2015-02-20,147.16666666666666,4746.666666666667,55.0,65.4074074074074,17.636230102996254,0.0,0.0,0.0
510,2015-02-21,147.29166666666666,4602.0,0.0,65.46296296296296,18.2060864237771,0.0,0.0,0.0
510,2015-02-22,122.25,3711.3333333333335,355.0,54.333333333333336,18.73716768456979,0.0,0.0,0.0
510,2015-02-23,132.91666666666666,3894.6666666666665,210.0,59.074074074074076,19.413068441173113,0.0,0.0,0.0
510,2015-02-24,81.875,2668.6666666666665,70.0,36.388888888888886,17.451872033474896,0.0,0.0,0.0
510,2015-02-25,84.66666666666667,2694.6666666666665,20.0,37.629629629629626,17.872793996371435,0.0,0.0,0.0
510,2015-02-26,73.66666666666667,2533.3333333333335,0.0,32.74074074074074,16.54107456140351,0.0,0.0,0.0
510,2015-02-27,100.08333333333333,3295.3333333333335,0.0,44.48148148148148,17.2761691617776,0.0,0.0,0.0
510,2015-02-28,85.04166666666667,2926.6666666666665,0.0,37.7962962962963,16.528884301442673,0.0,0.0,0.0
510,2015-03-01,103.45833333333333,3438.6666666666665,0.0,45.98148148148148,17.114351088923353,0.0,0.0,0.0
510,2015-03-02,101.875,3407.3333333333335,0.0,45.27777777777778,17.00740437292115,0.0,0.0,0.0
510,2015-03-03,83.04166666666667,3126.6666666666665,0.0,36.907407407407405,15.107740316275764,0.0,0.0,0.0
510,2015-03-04,118.875,4372.666666666667,0.0,52.83333333333333,15.464261892056715,0.0,0.0,0.0
510,2015-03-05,129.70833333333334,4843.333333333333,0.0,57.648148148148145,15.233810793760036,0.0,0.0,0.0
510,2015-03-06,146.70833333333334,5574.0,0.0,65.20370370370371,14.9717600067775,0.0,0.0,0.0
510,2015-03-07,177.625,6801.333333333333,10.0,78.94444444444444,14.855766638894332,0.0,0.0,0.0
510,2015-03-08,187.29166666666666,7178.666666666667,0.0,83.24074074074073,14.840881740651312,0.0,0.0,0.0
510,2015-03-09,182.29166666666666,6472.666666666667,0.0,81.01851851851852,16.02022500600817,0.0,0.0,0.0
510,2015-03-10,157.04166666666666,3242.6666666666665,0.0,69.7962962962963,27.54847904673794,0.0,0.0,0.0
510,2015-03-11,171.83333333333334,7041.333333333333,0.0,76.37037037037037,13.881536798586128,0.0,0.0,0.0
510,2015-03-12,157.41666666666666,5748.0,0.0,69.96296296296296,15.578261520915488,0.0,0.0,0.0
510,2015-03-13,170.29166666666666,5330.0,0.0,75.68518518518519,18.17402934125495,0.0,0.0,0.0
510,2015-03-14,98.75,3369.3333333333335,0.0,43.888888888888886,16.67163385437277,0.0,0.0,0.0
510,2015-03-15,159.79166666666666,5268.0,0.0,71.01851851851852,17.25414320214292,0.0,0.0,0.0
510,2015-03-16,152.16666666666666,5163.333333333333,0.0,67.62962962962963,16.763874542715733,0.0,0.0,0.0
510,2015-03-17,164.79166666666666,5568.666666666667,0.0,73.24074074074073,16.833292180454126,0.0,0.0,0.0
510,2015-03-18,185.08333333333334,5790.666666666667,0.0,82.25925925925925,18.18125191879653,0.0,0.0,0.0
510,2015-03-19,168.41666666666666,5240.0,0.0,74.85185185185185,18.282636238337574,0.0,0.0,0.0
510,2015-03-20,160.41666666666666,5700.0,0.0,71.29629629629629,16.008832846003898,0.0,0.0,0.0
510,2015-03-21,161.66666666666666,5726.666666666667,10.0,71.85185185185186,16.058449747768723,0.0,0.0,0.0
510,2015-03-22,161.125,5463.333333333333,0.0,71.61111111111111,16.77607153752288,0.0,0.0,0.0
510,2015-03-23,161.875,5516.0,0.0,71.94444444444444,16.693237098138745,0.0,0.0,0.0
510,2015-03-24,151.20833333333334,5396.666666666667,0.0,67.2037037037037,15.938049464690138,0.0,0.0,0.0
510,2015-03-25,61.916666666666664,2607.3333333333335,0.0,27.51851851851852,13.508155416347057,0.0,0.0,0.0
510,2015-03-26,69.08333333333333,2606.0,0.0,30.703703703703706,15.079394772746651,0.0,0.0,0.0
510,2015-03-27,92.125,3364.0,0.0,40.94444444444444,15.577815348791122,0.0,0.0,0.0
510,2015-03-28,96.08333333333333,3458.0,0.0,42.7037037037037,15.805495308784783,0.0,0.0,0.0
510,2015-03-29,141.0,5182.666666666667,0.0,62.66666666666667,15.475720349884229,0.0,0.0,0.0
510,2015-03-30,168.125,5903.333333333333,0.0,74.72222222222223,16.20018704121965,0.0,0.0,0.0
510,2015-03-31,109.75,4161.333333333333,0.0,48.77777777777778,15.002272909323933,0.0,0.0,0.0
510,2015-04-01,113.0,4464.0,0.0,50.22222222222222,14.399230884109915,0.0,0.0,0.0
510,2015-04-02,97.08333333333333,3906.6666666666665,0.0,43.148148148148145,14.135896615472127,0.0,0.0,0.0
510,2015-04-03,155.58333333333334,5296.666666666667,0.0,69.14814814814815,16.70880795049297,0.0,0.0,0.0
510,2015-04-04,102.5,3836.0,0.0,45.55555555555556,15.199535106013206,0.0,0.0,0.0
510,2015-04-05,99.33333333333333,3292.6666666666665,0.0,44.148148148148145,17.160592562597017,0.0,0.0,0.0
510,2015-04-06,165.66666666666666,5446.0,0.0,73.62962962962963,17.30384175949729,0.0,0.0,0.0
510,2015-04-07,172.375,5790.0,0.0,76.61111111111111,16.934826568796773,0.0,0.0,0.0
510,2015-04-08,153.91666666666666,5286.666666666667,0.0,68.4074074074074,16.561083963850358,0.0,0.0,0.0
510,2015-04-09,171.79166666666666,5460.666666666667,0.0,76.35185185185185,17.895402219916168,0.0,0.0,0.0
510,2015-04-10,163.58333333333334,5132.666666666667,0.0,72.70370370370371,18.129299800839938,0.0,0.0,0.0
510,2015-04-11,122.45833333333333,3841.3333333333335,0.0,54.425925925925924,18.133907135832462,0.0,0.0,0.0
510,2015-04-12,166.83333333333334,5198.0,0.0,74.14814814814815,18.25709140267624,0.0,0.0,0.0
510,2015-04-13,141.66666666666666,4393.333333333333,1655.0,62.96296296296296,18.342501264542236,0.0,0.0,0.0
510,2015-04-14,111.20833333333333,3737.3333333333335,3820.0,49.425925925925924,16.926241601260553,0.0,0.0,0.0
510,2015-04-15,91.83333333333333,3298.0,3675.0,40.81481481481482,15.839254430294455,0.0,0.0,0.0
510,2015-04-16,146.04166666666666,4909.333333333333,4175.0,64.9074074074074,16.921517121582472,0.0,0.0,0.0
510,2015-04-17,156.66666666666666,5264.0,3420.0,69.62962962962963,16.929563492063494,0.0,0.0,0.0
510,2015-04-18,137.33333333333334,4608.0,2745.0,61.03703703703703,16.953076774691358,0.0,0.0,0.0
510,2015-04-19,134.83333333333334,4705.333333333333,2565.0,59.925925925925924,16.300161754982522,0.0,0.0,0.0
510,2015-04-20,146.58333333333334,5120.0,3530.0,65.14814814814814,16.285446506076386,0.0,0.0,0.0
510,2015-04-21,140.25,4951.333333333333,3885.0,62.33333333333333,16.112604348996904,0.0,0.0,0.0
510,2015-04-22,119.16666666666667,4287.333333333333,2895.0,52.96296296296297,15.810753900378376,0.0,0.0,0.0
510,2015-04-23,140.58333333333334,5089.333333333333,3005.0,62.48148148148148,15.712959021046197,0.0,0.0,0.0
510,2015-04-24,114.20833333333333,3978.6666666666665,2015.0,50.75925925925926,16.32846186606345,0.0,0.0,0.0
510,2015-04-25,144.04166666666666,4833.333333333333,2540.0,64.01851851851852,16.952214080459772,0.0,0.0,0.0
510,2015-04-26,147.83333333333334,4573.333333333333,2785.0,65.70370370370371,18.38757896015549,0.0,0.0,0.0
510,2015-04-27,144.70833333333334,4622.666666666667,2055.0,64.31481481481481,17.806804934621674,0.0,0.0,0.0
510,2015-04-28,168.83333333333334,5565.333333333333,3105.0,75.03703703703704,17.25647360645264,0.0,0.0,0.0
510,2015-04-29,168.29166666666666,5530.0,4105.0,74.79629629629629,17.31101441631505,0.0,0.0,0.0
510,2015-04-30,163.125,5269.333333333333,2850.0,72.5,17.60961617535425,0.0,0.0,0.0
510,2015-05-01,165.95833333333334,5538.666666666667,1795.0,73.75925925925925,17.044288386695552,0.0,0.0,0.0
510,2015-05-02,160.33333333333334,5310.0,110.0,71.25925925925925,17.175695752249425,0.0,0.0,0.0
510,2015-05-03,94.5,3522.6666666666665,5.0,42.0,15.259675435276304,0.0,0.0,0.0
510,2015-05-04,75.95833333333333,2961.3333333333335,10.0,33.75925925925926,14.590600611586371,0.0,0.0,0.0
510,2015-05-05,146.20833333333334,4943.333333333333,0.0,64.98148148148148,16.824310238255784,0.0,0.0,0.0
510,2015-05-06,155.45833333333334,5220.0,0.0,69.0925925925926,16.940590410813112,0.0,0.0,0.0
510,2015-05-07,169.83333333333334,5626.666666666667,0.0,75.48148148148148,17.16946583728278,0.0,0.0,0.0
510,2015-05-08,136.95833333333334,4524.0,0.0,60.870370370370374,17.22070408438943,0.0,0.0,0.0
510,2015-05-09,147.83333333333334,5107.333333333333,0.0,65.70370370370371,16.465055693338552,0.0,0.0,0.0
510,2015-05-10,150.58333333333334,5266.0,0.0,66.92592592592592,16.266012047938556,0.0,0.0,0.0
510,2015-05-11,129.79166666666666,4628.666666666667,0.0,57.68518518518518,15.950560216525034,0.0,0.0,0.0
510,2015-05-12,135.0,4735.333333333333,0.0,60.0,16.21691538786428,0.0,0.0,0.0
510,2015-05-13,158.29166666666666,5360.0,10.0,70.35185185185185,16.79880156509121,0.0,0.0,0.0
510,2015-05-14,167.54166666666666,5741.333333333333,10.0,74.46296296296296,16.599503841538937,0.0,0.0,0.0
510,2015-05-15,85.66666666666667,3198.6666666666665,0.0,38.074074074074076,15.234490065304989,0.0,0.0,0.0
510,2015-05-16,76.875,2771.3333333333335,0.0,34.166666666666664,15.779069942266059,0.0,0.0,0.0
510,2015-05-17,164.16666666666666,5190.0,0.0,72.96296296296296,17.992961892528367,0.0,0.0,0.0
510,2015-05-18,196.25,6022.666666666667,0.0,87.22222222222223,18.535567024573833,0.0,0.0,0.0
510,2015-05-19,200.33333333333334,6002.666666666667,0.0,89.03703703703704,18.98427550718199,0.0,0.0,0.0
510,2015-05-20,200.625,6008.0,0.0,89.16666666666667,18.99503786617843,0.0,0.0,0.0
510,2015-05-21,200.83333333333334,5973.333333333333,0.0,89.25925925925927,19.125116257440474,0.0,0.0,0.0
510,2015-05-22,163.33333333333334,4750.0,0.0,72.5925925925926,19.55988304093567,0.0,0.0,0.0
510,2015-05-23,134.33333333333334,4091.3333333333335,5.0,59.7037037037037,18.676864374558686,0.0,0.0,0.0
510,2015-05-24,98.58333333333333,3316.0,90.0,43.81481481481482,16.911183990081756,0.0,0.0,0.0
510,2015-05-25,138.5,4427.333333333333,2260.0,61.55555555555555,17.794778647794008,0.0,0.0,0.0
510,2015-05-26,130.45833333333334,4246.666666666667,4110.0,57.98148148148148,17.474658228676084,0.0,0.0,0.0
510,2015-05-27,141.125,4580.0,4875.0,62.72222222222222,17.52764283114993,0.0,0.0,0.0
510,2015-05-28,152.08333333333334,4968.0,2470.0,67.5925925925926,17.413460033100733,0.0,0.0,0.0
510,2015-05-29,144.54166666666666,5664.0,260.0,64.24074074074075,14.51626378099498,0.0,0.0,0.0
510,2015-05-30,123.91666666666667,4356.0,540.0,55.074074074074076,16.181802239567393,0.0,0.0,0.0
510,2015-05-31,11.333333333333334,345.3333333333333,15.0,5.037037037037037,18.668275418275414,0.0,0.0,0.0
510,2015-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-20,0.041666666666666664,0.6666666666666666,5.0,0.018518518518518517,35.552083333333336,0.0,0.0,0.0
510,2015-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-08,0.041666666666666664,0.6666666666666666,5.0,0.018518518518518517,35.552083333333336,0.0,0.0,0.0
510,2015-07-09,0.041666666666666664,0.6666666666666666,5.0,0.018518518518518517,35.552083333333336,0.0,0.0,0.0
510,2015-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-16,0.0,0.0,10.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-19,0.08333333333333333,0.6666666666666666,10.0,0.037037037037037035,71.10416666666667,0.0,0.0,0.0
510,2015-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-21,0.08333333333333333,1.3333333333333333,10.0,0.037037037037037035,35.552083333333336,0.0,0.0,0.0
510,2015-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2015-09-14,65.41666666666667,0.0,5.0,29.074074074074076,0.0,0.0,0.0,0.0
510,2015-09-15,151.0,0.0,5.0,67.11111111111111,0.0,0.0,0.0,0.0
510,2015-09-16,148.0,0.8333333333333334,5.0,65.77777777777779,101024.79999999999,0.0,0.0,0.0
510,2015-09-17,147.41666666666666,0.8333333333333334,10.0,65.51851851851852,100626.61666666667,0.0,0.0,0.0
510,2015-09-18,147.70833333333334,0.4166666666666667,15.0,65.64814814814814,201651.41666666666,0.0,0.0,0.0
510,2015-09-19,145.08333333333334,0.4166666666666667,10.0,64.48148148148148,198067.76666666666,0.0,0.0,0.0
510,2015-09-20,148.875,0.4166666666666667,5.0,66.16666666666666,203244.15,0.0,0.0,0.0
510,2015-09-21,147.83333333333334,0.4166666666666667,0.0,65.70370370370371,201822.06666666665,0.0,0.0,0.0
510,2015-09-22,148.08333333333334,0.0,10.0,65.81481481481481,0.0,0.0,0.0,0.0
510,2015-09-23,150.16666666666666,0.0,5.0,66.74074074074075,0.0,0.0,0.0,0.0
510,2015-09-24,148.54166666666666,0.4166666666666667,10.0,66.01851851851852,202789.0833333333,0.0,0.0,0.0
510,2015-09-25,147.875,0.0,0.0,65.72222222222223,0.0,0.0,0.0,0.0
510,2015-09-26,143.08333333333334,0.0,30.0,63.59259259259259,0.0,0.0,0.0,0.0
510,2015-09-27,148.375,0.0,0.0,65.94444444444446,0.0,0.0,0.0,0.0
510,2015-09-28,144.29166666666666,2061.0833333333335,30.0,64.12962962962962,39.82270313616086,0.0,0.0,0.0
510,2015-09-29,147.625,4490.0,0.0,65.61111111111111,18.702454528582034,0.0,0.0,0.0
510,2015-09-30,154.95833333333334,4623.0,0.0,68.87037037037037,19.066724048837937,0.0,0.0,0.0
510,2015-10-01,143.41666666666666,4192.0,0.0,63.74074074074074,19.460920934054283,0.0,0.0,0.0
510,2015-10-02,142.54166666666666,4205.0,0.0,63.35185185185185,19.28239034218523,0.0,0.0,0.0
510,2015-10-03,147.375,4154.666666666667,0.0,65.5,20.177746911103977,0.0,0.0,0.0
510,2015-10-04,132.125,3896.6666666666665,0.0,58.72222222222222,19.2875374251497,0.0,0.0,0.0
510,2015-10-05,118.91666666666667,3611.3333333333335,0.0,52.85185185185185,18.730966555904253,0.0,0.0,0.0
510,2015-10-06,134.16666666666666,4034.3333333333335,0.0,59.62962962962963,18.917245035666085,0.0,0.0,0.0
510,2015-10-07,152.375,4439.333333333333,0.0,67.72222222222221,19.524548543324823,0.0,0.0,0.0
510,2015-10-08,53.875,1841.0,0.0,23.944444444444443,16.64633125113163,0.0,0.0,0.0
510,2015-10-09,92.66666666666667,2850.3333333333335,0.0,41.18518518518518,18.49323665848049,0.0,0.0,0.0
510,2015-10-10,86.20833333333333,2687.0,0.0,38.31481481481481,18.25015765206964,0.0,0.0,0.0
510,2015-10-11,28.166666666666668,1197.6666666666667,0.0,12.518518518518517,13.37779478615827,0.0,0.0,0.0
510,2015-10-12,47.541666666666664,1971.0,0.0,21.12962962962963,13.720590929590168,0.0,0.0,0.0
510,2015-10-13,43.458333333333336,1705.0,0.0,19.314814814814817,14.498855490387749,0.0,0.0,0.0
510,2015-10-14,76.75,2607.0,0.0,34.11111111111111,16.746435877764995,0.0,0.0,0.0
510,2015-10-15,94.08333333333333,3031.3333333333335,0.0,41.81481481481482,17.65485026757569,0.0,0.0,0.0
510,2015-10-16,69.625,2451.6666666666665,0.0,30.944444444444446,16.154325288919104,0.0,0.0,0.0
510,2015-10-17,116.95833333333333,3729.3333333333335,0.0,51.98148148148148,17.839595623286854,0.0,0.0,0.0
510,2015-10-18,119.70833333333333,3715.3333333333335,0.0,53.20370370370371,18.327854910580776,0.0,0.0,0.0
510,2015-10-19,119.20833333333333,3522.3333333333335,0.0,52.98148148148149,19.25135050944765,0.0,0.0,0.0
510,2015-10-20,112.25,3455.6666666666665,7.0,49.888888888888886,18.47734397607794,0.0,0.0,0.0
510,2015-10-21,50.208333333333336,1941.6666666666667,0.0,22.314814814814817,14.709102288984264,0.0,0.0,0.0
510,2015-10-22,92.95833333333333,3237.0,0.0,41.31481481481482,16.335433614801083,2214.64126086957,2353.40586956522,58.7750434782609
510,2015-10-23,93.79166666666667,3754.6666666666665,98.5,41.68518518518518,14.209470806699812,2292.83675,2459.18045833333,57.3365
510,2015-10-24,30.708333333333332,2757.0,0.0,13.648148148148149,6.3358446177407,2327.89925,2482.30554166667,50.0708333333333
510,2015-10-25,70.29166666666667,2907.0,0.0,31.24074074074074,13.754469575354507,2112.72233333333,2366.30566666667,48.603
510,2015-10-26,118.29166666666667,4086.3333333333335,0.0,52.574074074074076,16.46665545041738,1378.03786363636,1296.49245454545,52.9621363636364
510,2015-10-27,125.70833333333333,4223.0,0.0,55.87037037037037,16.932770608045885,1390.90275,418.788208333333,54.14375
510,2015-10-28,124.25,4193.0,0.0,55.222222222222214,16.8560795770729,1137.14929166667,332.274458333333,54.2757083333333
510,2015-10-29,92.79166666666667,3219.3333333333335,0.0,41.24074074074074,16.395628408228063,1504.760375,39.2951666666667,53.2197916666667
510,2015-10-30,97.33333333333333,3442.0,0.0,43.25925925925926,16.085544580024532,1514.28129166667,33.454875,52.6134583333333
510,2015-10-31,123.66666666666667,4272.333333333333,0.0,54.962962962962955,16.46541052248316,1563.05558333333,44.7950833333333,53.148625
510,2015-11-01,126.04166666666667,4443.333333333333,0.0,56.018518518518526,16.135791760440107,1509.00345833333,47.802,51.9430416666667
510,2015-11-02,77.0,2953.6666666666665,0.0,34.22222222222222,14.82908249633224,1263.41316666667,8.92704166666667,58.0066666666666
510,2015-11-03,88.79166666666667,3328.0,0.0,39.46296296296296,15.176580445379273,1388.85770833333,17.2500416666667,55.9555416666667
510,2015-11-04,127.29166666666667,4585.333333333333,0.0,56.574074074074076,15.791162341281378,1317.12495833333,27.6145833333333,51.7656666666667
510,2015-11-05,96.83333333333333,3494.6666666666665,0.0,43.03703703703704,15.761740111916572,1429.15970833333,18.0520833333333,53.7639166666667
510,2015-11-06,127.20833333333333,4282.333333333333,0.0,56.53703703703704,16.8974095768143,1427.9585,24.0,52.25
510,2015-11-07,46.583333333333336,1917.3333333333333,0.0,20.703703703703706,13.820316121928606,1011.94204347826,5.87682608695652,53.367
510,2015-11-08,35.583333333333336,1640.0,0.0,15.814814814814815,12.342064701897018,993.993083333333,6.375,58.6045416666667
510,2015-11-09,86.66666666666667,3148.6666666666665,0.0,38.51851851851852,15.657068247582753,1035.20145833333,10.2604166666667,58.5742916666667
510,2015-11-10,66.5,2635.3333333333335,0.0,29.555555555555557,14.353940045535039,1175.7535,28.7812916666667,56.020375
510,2015-11-11,108.75,3917.6666666666665,0.0,48.333333333333336,15.790170594741767,1197.65629166667,13.0833333333333,53.1893333333333
510,2015-11-12,128.45833333333334,4231.666666666667,0.0,57.092592592592595,17.26775469344886,1168.3335,13.0835,54.0585
510,2015-11-13,123.58333333333333,4170.0,0.0,54.925925925925924,16.858110178523845,0.0,0.0,0.0
510,2015-11-14,148.79166666666666,4756.0,0.0,66.12962962962963,17.79597555135034,0.0,0.0,0.0
510,2015-11-15,146.875,4613.333333333333,0.0,65.27777777777779,18.109984645953755,0.0,0.0,0.0
510,2015-11-16,139.29166666666666,4561.666666666667,0.0,61.90740740740741,17.369472354159054,845.568826086957,15.8732173913044,56.1684347826087
510,2015-11-17,114.79166666666667,3776.6666666666665,0.0,51.01851851851852,17.289671594586643,1121.79504166667,19.0139583333333,56.41175
510,2015-11-18,114.79166666666667,3750.0,0.0,51.01851851851852,17.41262037037037,1264.145875,21.3367916666667,55.4497083333333
510,2015-11-19,144.0,4854.0,0.0,64.0,16.875154511742892,1211.51729166667,19.40625,54.8082916666667
510,2015-11-20,133.95833333333334,4404.666666666667,0.0,59.53703703703703,17.2998256268604,1113.23958333333,17.1979166666667,53.944
510,2015-11-21,130.875,4542.666666666667,0.0,58.166666666666664,16.388185170237747,1350.541625,8.6875,52.9360833333333
510,2015-11-22,136.45833333333334,4590.333333333333,0.0,60.64814814814815,16.909893677534914,1241.32633333333,10.0625,52.932625
510,2015-11-23,147.79166666666666,4697.333333333333,0.0,65.68518518518518,17.897138743022047,1212.07295833333,8.8125,56.366375
510,2015-11-24,145.91666666666666,4688.333333333333,0.0,64.85185185185185,17.70400225145159,1233.98266666667,11.1979583333333,55.79875
510,2015-11-25,144.79166666666666,4682.666666666667,0.0,64.35185185185185,17.58876560127183,1381.420125,10.5520833333333,56.9975833333333
510,2015-11-26,88.58333333333333,3126.6666666666665,0.0,39.370370370370374,16.115933724235962,1731.65629166667,9.84375,54.1275416666667
510,2015-11-27,83.16666666666667,3503.3333333333335,0.0,36.96296296296296,13.503702822708533,1480.57283333333,11.729125,51.6750833333333
510,2015-11-28,98.66666666666667,4145.666666666667,0.0,43.851851851851855,13.538205891024093,1532.48270833333,7.09375,50.1881666666667
510,2015-11-29,100.70833333333333,3690.0,0.0,44.75925925925926,15.524730879253237,1217.09025,1.68054166666667,50.3395833333333
510,2015-11-30,123.54166666666667,2864.6666666666665,0.0,54.907407407407405,24.531516658909318,1294.14933333333,1.65279166666667,54.0624583333333
510,2015-12-01,66.58333333333333,2492.3333333333335,0.0,29.59259259259259,15.19653047122286,1427.85070833333,2.61804166666667,53.6710833333333
510,2015-12-02,102.91666666666667,3672.0,0.0,45.74074074074074,15.942927711207938,7.48958333333333,3.26733333333333,52.924375
510,2015-12-03,112.625,3883.0,0.0,50.05555555555555,16.498803545368702,11.03125,6.52429166666667,55.3669583333333
510,2015-12-04,136.33333333333334,4799.0,0.0,60.592592592592595,16.159813387048228,15.46875,10.2672916666667,53.5610833333333
510,2015-12-05,115.83333333333333,5271.0,0.0,51.48148148148148,12.500447943675036,21.625,11.0835,52.679
510,2015-12-06,44.083333333333336,2068.0,0.0,19.59259259259259,12.125758918977004,554.210130434783,547.42752173913,34.0891304347826
510,2015-12-07,114.20833333333333,3795.0,0.0,50.75925925925926,17.118710657297612,0.0,0.0,0.0
510,2015-12-08,136.29166666666666,4677.333333333333,0.0,60.57407407407407,16.575094723964273,0.0,0.0,0.0
510,2015-12-09,78.625,2836.6666666666665,0.0,34.94444444444444,15.766576086956519,1708.72108695652,246.45652173913,55.0312173913043
510,2015-12-10,145.04166666666666,4935.666666666667,0.0,64.46296296296296,16.71598596384593,1471.23258333333,37.25,55.1750416666667
510,2015-12-11,158.45833333333334,5180.666666666667,0.0,70.42592592592592,17.39860673229529,1083.45833333333,17.326375,54.5319166666667
510,2015-12-12,113.125,1726.0,302.5,50.27777777777778,37.28231218617227,186.767375,19.756875,56.8132916666667
510,2015-12-13,150.25,131.0,8831.0,66.77777777777779,652.421437659033,1799.52079166667,60.2291666666667,56.6194166666667
510,2015-12-14,154.08333333333334,3645.0,126.0,68.48148148148148,24.04601813747904,1327.322875,9.59720833333333,58.507625
510,2015-12-15,130.625,4399.333333333333,0.0,58.05555555555556,16.8897986437339,497.326333333333,13.3299166666667,56.8509583333333
510,2015-12-16,134.33333333333334,4533.666666666667,0.0,59.7037037037037,16.854630786951937,11.9270833333333,5.232625,56.216
510,2015-12-17,132.08333333333334,4512.333333333333,0.0,58.7037037037037,16.65067654083869,8.375,5.21875,55.0784583333333
510,2015-12-18,140.29166666666666,4739.666666666667,0.0,62.35185185185185,16.83717062850177,1176.12491666667,9.32983333333333,55.0572916666667
510,2015-12-19,120.54166666666667,4509.0,0.0,53.574074074074076,15.206945676548136,941.746416666667,4.04166666666667,52.6225416666667
510,2015-12-20,98.70833333333333,3980.0,0.0,43.870370370370374,14.107685999441651,678.201375,1.89583333333333,52.7500833333333
510,2015-12-21,100.375,3928.3333333333335,0.0,44.611111111111114,14.534572549851504,92.5937083333333,3.64929166666667,51.8795
510,2015-12-22,71.70833333333333,2902.0,0.0,31.87037037037037,14.055854678765604,39.0520833333333,43.6528333333333,53.0528333333333
510,2015-12-23,78.45833333333333,3126.3333333333335,0.0,34.87037037037037,14.275418043856844,28.9792083333333,19.3576666666667,52.2365
510,2015-12-24,104.25,3146.0,0.0,46.33333333333333,18.84961061665607,44.5311666666667,55.6735416666667,52.21975
510,2015-12-25,46.75,769.6666666666666,0.0,20.77777777777778,34.55126678215678,1039.7535,16.760375,52.5135833333333
510,2015-12-26,75.0,1096.6666666666667,2758.0,33.33333333333333,38.901975683890576,382.229208333333,16.920125,52.15075
510,2015-12-27,78.375,1139.0,0.0,34.833333333333336,39.14162642669009,860.46175,2.13195833333333,50.93775
510,2015-12-28,81.95833333333333,640.3333333333334,1510.0,36.42592592592593,72.8068171959049,721.8335,1.75,50.1835
510,2015-12-29,79.125,2802.0,4373.0,35.16666666666667,16.06314685938615,0.0,0.0,0.0
510,2015-12-30,103.625,2468.6666666666665,19.0,46.05555555555556,23.87740514447745,0.0,0.0,0.0
510,2015-12-31,93.58333333333333,214.0,6952.5,41.592592592592595,248.75382917964694,0.0,0.0,0.0
510,2016-01-01,95.66666666666667,2741.3333333333335,12.0,42.51851851851852,19.851065985732816,0.0,0.0,0.0
510,2016-01-02,105.08333333333333,141.66666666666666,0.0,46.7037037037037,421.94049019607843,0.0,0.0,0.0
510,2016-01-03,105.58333333333333,622.0,0.5,46.925925925925924,96.55839138978207,0.0,0.0,0.0
510,2016-01-04,112.58333333333333,0.6666666666666666,10809.5,50.03703703703704,96061.72916666667,40.6848260869565,42.4166956521739,51.3463913043478
510,2016-01-05,117.33333333333333,52.0,11752.0,52.148148148148145,1283.5213675213677,47.2882083333333,33.9339583333333,53.0250416666667
510,2016-01-06,129.04166666666666,158.66666666666666,9620.5,57.351851851851855,462.6252188375351,364.930541666667,284.065958333333,55.3030833333333
510,2016-01-07,21.041666666666668,371.6666666666667,3448.5,9.351851851851851,32.20412929745889,1662.79175,182.065958333333,52.626375
510,2016-01-08,75.125,2476.3333333333335,423.5,33.38888888888889,17.256806097725132,1652.4515,40.333375,53.3853333333333
510,2016-01-09,96.20833333333333,2659.6666666666665,36.0,42.75925925925926,20.576453294063583,1604.18066666667,106.142416666667,53.406625
510,2016-01-10,98.20833333333333,734.0,2059.0,43.648148148148145,76.1092283530124,1894.79175,89.0660416666667,52.932625
510,2016-01-11,108.58333333333333,800.6666666666666,4.5,48.25925925925926,77.14298848182071,1295.31254166667,39.3159166666667,52.3923333333333
510,2016-01-12,115.83333333333333,0.0,0.0,51.48148148148148,0.0,969.673583333333,109.992958333333,52.441375
510,2016-01-13,124.66666666666667,2891.6666666666665,144.5,55.407407407407405,24.523765609990395,438.816,69.2741666666667,51.969125
510,2016-01-14,126.41666666666667,4346.333333333333,0.0,56.18518518518518,16.54498363882711,431.430625,38.815875,54.049
510,2016-01-15,128.41666666666666,4364.333333333333,0.0,57.074074074074076,16.73742012271188,1339.49995833333,53.3854166666667,54.610625
510,2016-01-16,123.54166666666667,4274.0,0.0,54.907407407407405,16.442353312015808,573.343833333333,55.1145833333333,54.5552083333333
510,2016-01-17,134.25,4421.333333333333,0.0,59.66666666666667,17.27213698733414,1020.72566666667,21.1424166666667,56.7295416666667
510,2016-01-18,129.41666666666666,4336.666666666667,0.0,57.51851851851851,16.97536830643095,897.888875,10.9375,57.0822916666667
510,2016-01-19,130.79166666666666,4508.666666666667,0.0,58.12962962962963,16.501255298437577,128.302041666667,22.9861666666667,55.4774166666666
510,2016-01-20,137.5,4712.666666666667,0.0,61.111111111111114,16.596672089404443,762.756875,27.0694583333333,55.2097083333333
510,2016-01-21,152.41666666666666,4992.0,0.0,67.74074074074075,17.367724470263532,2108.78125,28.4757083333333,57.617125
510,2016-01-22,159.45833333333334,5172.666666666667,0.0,70.87037037037037,17.535484330025348,3010.52539130435,35.8229583333333,56.4462083333333
510,2016-01-23,143.5,4857.333333333333,0.0,63.77777777777778,16.805019901180344,2640.20356521739,23.427125,54.7937916666667
510,2016-01-24,127.08333333333333,4450.0,0.0,56.481481481481474,16.24477215980025,941.8855,4.15625,53.5670416666667
510,2016-01-25,140.5,4865.333333333333,0.0,62.44444444444445,16.426640860509725,1320.35066666667,8.79854166666667,53.7680416666667
510,2016-01-26,158.29166666666666,5112.666666666667,2.5,70.35185185185185,17.611470150389014,2611.61454166667,28.6285,53.6385
510,2016-01-27,163.25,5472.0,0.0,72.55555555555556,16.970402351364523,3111.91445833333,36.0069166666667,54.9893333333333
510,2016-01-28,165.08333333333334,5441.333333333333,0.0,73.37037037037038,17.257700829045167,2902.4165,72.3335,54.7
510,2016-01-29,160.16666666666666,5191.333333333333,0.0,71.18518518518519,17.550046016865718,2724.80378947368,35.4855652173913,56.5470869565217
510,2016-01-30,162.04166666666666,5152.666666666667,0.0,72.01851851851852,17.888737492991762,2461.80333333333,10.09725,57.5749583333333
510,2016-01-31,159.75,3395.3333333333335,6.5,71.0,26.76353573532299,1667.03120833333,4.645875,55.4756666666667
510,2016-02-01,133.58333333333334,271.3333333333333,70.5,59.370370370370374,280.04908886158887,634.6665,2.0,53.579
510,2016-02-02,130.625,14.666666666666666,2.5,58.05555555555556,5066.171875,0.0,0.0,0.0
510,2016-02-03,91.91666666666667,1604.6666666666667,17.5,40.85185185185185,32.58325543553524,0.0,0.0,0.0
510,2016-02-04,132.5,4632.666666666667,0.0,58.88888888888889,16.269337314721543,0.0,0.0,0.0
510,2016-02-05,147.33333333333334,5045.333333333333,0.0,65.48148148148148,16.611015680056376,0.0,0.0,0.0
510,2016-02-06,160.16666666666666,5364.666666666667,0.0,71.18518518518519,16.983000911312704,0.0,0.0,0.0
510,2016-02-07,159.125,5272.0,0.0,70.72222222222221,17.169120668942842,0.0,0.0,0.0
510,2016-02-08,160.79166666666666,5002.0,0.0,71.46296296296296,18.28541777733351,0.0,0.0,0.0
510,2016-02-09,160.16666666666666,5216.666666666667,0.0,71.18518518518519,17.46481895633653,0.0,0.0,0.0
510,2016-02-10,161.5,5342.0,0.0,71.77777777777777,17.197039186322225,0.0,0.0,0.0
510,2016-02-11,159.95833333333334,5128.0,0.0,71.0925925925926,17.743687976685734,1772.06517391304,8.77173913043478,56.6767391304348
510,2016-02-12,160.04166666666666,4944.0,0.0,71.12962962962963,18.413639709187343,464.336791666667,4.875,59.595875
510,2016-02-13,160.66666666666666,5196.0,0.0,71.4074074074074,17.58902146950646,372.40625,4.66666666666667,56.75275
510,2016-02-14,128.91666666666666,4481.333333333333,0.0,57.2962962962963,16.363901492611326,136.684,1.6875,55.967125
510,2016-02-15,117.75,4256.666666666667,0.0,52.33333333333333,15.735346515270162,106.27425,1.3125,51.0184583333333
510,2016-02-16,104.25,3930.6666666666665,0.0,46.33333333333333,15.086721930122115,170.923541666667,1.52083333333333,53.8253333333333
510,2016-02-17,103.08333333333333,4006.6666666666665,0.0,45.81481481481482,14.63491749861342,115.013875,0.979166666666667,52.2179583333333
510,2016-02-18,112.33333333333333,4084.6666666666665,0.0,49.925925925925924,15.643612969914585,22.1145,1.5,55.4945416666667
510,2016-02-19,147.95833333333334,5186.666666666667,0.0,65.75925925925927,16.226921326049702,8.45833333333333,1.6875,54.4445
510,2016-02-20,160.95833333333334,5383.333333333333,0.0,71.53703703703704,17.007764447884416,9.25,1.70833333333333,55.6653333333333
510,2016-02-21,160.625,5244.0,0.0,71.38888888888889,17.42350384566489,8.9375,1.4375,56.1149166666667
510,2016-02-22,153.95833333333334,5162.0,0.0,68.42592592592592,16.96563966378234,9.55904166666667,1.35416666666667,55.522625
510,2016-02-23,154.08333333333334,5676.0,0.0,68.48148148148148,15.441813973063972,9.326375,1.125,52.3364166666667
510,2016-02-24,177.33333333333334,5906.666666666667,0.0,78.81481481481481,17.077840481565083,6.5,0.722208333333333,55.3826666666667
510,2016-02-25,164.20833333333334,5504.0,0.0,72.98148148148148,16.97078008922804,6.54166666666667,0.708333333333333,55.320875
510,2016-02-26,160.45833333333334,5333.333333333333,0.0,71.31481481481482,17.113884114583332,5.33333333333333,0.6875,55.8634583333333
510,2016-02-27,169.41666666666666,5593.333333333333,0.0,75.29629629629629,17.22941249503377,5.53125,0.604166666666667,56.598625
510,2016-02-28,171.41666666666666,5767.333333333333,0.0,76.18518518518519,16.90686288675683,6.76041666666667,0.604166666666667,55.5219166666667
510,2016-02-29,159.91666666666666,5001.333333333333,2056.0,71.07407407407408,18.18833588820759,7.6875,0.861125,57.7434166666667
510,2016-03-01,124.66666666666667,4328.666666666667,0.0,55.407407407407405,16.382540171466708,6.375,0.763875,57.3948333333333
510,2016-03-02,148.375,5341.333333333333,2.0,65.94444444444446,15.801418965302046,8.0,0.25,55.6415
510,2016-03-03,158.95833333333334,5630.0,0.0,70.64814814814815,16.060532612985988,0.0,0.0,0.0
510,2016-03-04,155.95833333333334,5421.333333333333,0.0,69.31481481481482,16.363926207165107,0.0,0.0,0.0
510,2016-03-05,135.54166666666666,4680.666666666667,0.0,60.24074074074074,16.47214457817025,0.0,0.0,0.0
510,2016-03-06,124.375,4522.0,0.0,55.27777777777778,15.64543251511131,0.0,0.0,0.0
510,2016-03-07,146.83333333333334,5268.666666666667,0.0,65.25925925925927,15.8529092327808,0.0,0.0,0.0
510,2016-03-08,144.54166666666666,5200.0,0.0,64.24074074074075,15.811561164529914,0.0,0.0,0.0
510,2016-03-09,137.33333333333334,4838.0,0.0,61.03703703703703,16.147122318680815,0.0,0.0,0.0
510,2016-03-10,136.20833333333334,4975.333333333333,901.0,60.53703703703703,15.572793838492116,0.0,0.0,0.0
510,2016-03-11,96.08333333333333,3850.0,4784.5,42.7037037037037,14.196208513708514,0.0,0.0,0.0
510,2016-03-12,140.20833333333334,5140.0,834.5,62.31481481481481,15.516570741461305,0.0,0.0,0.0
510,2016-03-13,144.20833333333334,5331.333333333333,0.0,64.0925925925926,15.38648998582802,0.0,0.0,0.0
510,2016-03-14,122.66666666666667,4522.666666666667,3477.0,54.51851851851852,15.428262578616353,0.0,0.0,0.0
510,2016-03-15,86.58333333333333,3384.6666666666665,4324.0,38.48148148148148,14.551354966843938,0.0,0.0,0.0
510,2016-03-16,121.125,4602.0,0.0,53.833333333333336,14.971737831377663,4.45454545454545,7.65531818181818,54.8211818181818
510,2016-03-17,131.70833333333334,4769.333333333333,0.0,58.53703703703703,15.70871336548318,3873.73986666667,16.8229166666667,57.6110833333333
510,2016-03-18,141.08333333333334,5024.666666666667,3465.0,62.70370370370371,15.971786409269825,3641.01729166667,19.3506666666667,59.41525
510,2016-03-19,142.08333333333334,5028.0,3178.5,63.14814814814815,16.07433096879696,3370.913125,11.9235833333333,59.5489166666667
510,2016-03-20,141.20833333333334,5025.333333333333,1382.5,62.75925925925926,15.983816717520119,3197.7985,11.15625,58.5166666666667
510,2016-03-21,142.16666666666666,5196.666666666667,1551.5,63.18518518518519,15.56173294847124,3520.368125,349.486166666667,55.51425
510,2016-03-22,102.66666666666667,3280.0,2477.0,45.62962962962963,17.804945799457993,2641.673625,1631.329875,49.1329166666667
510,2016-03-23,178.16666666666666,5660.0,5868.0,79.18518518518518,17.905854927365528,1764.84725,86.1771666666667,33.967375
510,2016-03-24,188.375,5956.666666666667,5335.5,83.72222222222221,17.9889164801343,2911.343875,13.9965833333333,57.9468333333333
510,2016-03-25,182.45833333333334,5798.666666666667,2696.0,81.0925925925926,17.898663246340156,2822.63183333333,10.545125,58.3611666666667
510,2016-03-26,160.29166666666666,5254.666666666667,3776.5,71.24074074074073,17.35205082254927,2842.36104166667,15.5520833333333,57.876375
510,2016-03-27,170.25,5791.333333333333,3580.5,75.66666666666667,16.722207033498332,2778.19441666667,20.52775,56.622875
510,2016-03-28,157.20833333333334,5594.666666666667,2951.5,69.87037037037037,15.9840336530823,2384.89579166667,14.21175,55.6757916666667
510,2016-03-29,134.04166666666666,4636.666666666667,1325.0,59.574074074074076,16.444435957344837,2314.65975,11.0382083333333,55.171625
510,2016-03-30,164.45833333333334,5553.333333333333,3357.5,73.0925925925926,16.84562700080032,3146.02441666667,59.3055833333333,51.339625
510,2016-03-31,172.0,5710.0,2079.0,76.44444444444444,17.134734384121426,3322.08670833333,20.34375,55.6295833333333
510,2016-04-01,127.70833333333333,4458.666666666667,0.0,56.75925925925925,16.292932927133176,3289.80204166667,46.4270416666667,55.873625
510,2016-04-02,178.375,5956.0,1778.5,79.27777777777779,17.035870690620104,3503.79508333333,33.9791666666667,53.4624583333333
510,2016-04-03,174.41666666666666,5796.0,2807.5,77.51851851851852,17.11766975308642,3353.15275,25.6875,54.6253333333333
510,2016-04-04,177.45833333333334,5745.333333333333,126.0,78.87037037037037,17.56977522820453,3088.329875,22.0104583333333,56.3542083333333
510,2016-04-05,178.08333333333334,5834.0,0.0,79.14814814814815,17.363684626518875,3141.86458333333,22.7083333333333,54.7284166666667
510,2016-04-06,179.45833333333334,5646.0,0.0,79.75925925925927,18.080390000787187,3133.3055,24.7812083333333,54.7131666666667
510,2016-04-07,178.66666666666666,5583.333333333333,0.0,79.4074074074074,18.202666666666666,2990.78120833333,19.8749583333333,56.02775
510,2016-04-08,196.95833333333334,5942.666666666667,0.0,87.53703703703704,18.852894089821255,2862.96179166667,20.552125,56.550375
510,2016-04-09,201.125,6034.0,0.0,89.38888888888889,18.96032551651751,2692.71870833333,23.3333333333333,58.1047916666667
510,2016-04-10,200.25,6080.666666666667,0.0,89.0,18.732958283082997,2712.64233333333,32.3854166666667,58.1486666666667
510,2016-04-11,200.45833333333334,6184.666666666667,0.0,89.0925925925926,18.43711037152815,2719.4375,29.6770833333333,57.1072916666667
510,2016-04-12,188.91666666666666,5806.666666666667,0.0,83.96296296296296,18.506675755836202,2681.63195833333,20.104125,56.3150416666667
510,2016-04-13,185.29166666666666,5662.0,0.0,82.35185185185185,18.615343763491502,2603.12854166667,14.392375,56.7909583333333
510,2016-04-14,200.29166666666666,6057.333333333333,0.0,89.01851851851852,18.80903198143664,2554.0,18.5556666666667,56.997
510,2016-04-15,180.75,5252.0,0.0,80.33333333333333,19.576661271896416,0.0,0.0,0.0
