ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
510,2016-04-16,157.16666666666666,4343.333333333333,2698.5,69.85185185185185,20.58364671271425,0.0,0.0,0.0
510,2016-04-17,153.45833333333334,4460.0,3977.0,68.2037037037037,19.57224557797708,1757.40159090909,221.5795,24.7485454545455
510,2016-04-18,141.04166666666666,4572.0,6988.5,62.68518518518519,17.547944310780593,3794.35416666667,124.8855,55.5295
510,2016-04-19,174.70833333333334,5484.0,6466.5,77.64814814814814,18.12179496920334,3763.722,25.0,55.4833333333333
510,2016-04-20,175.625,3958.0,6463.0,78.05555555555556,25.240362346302845,2502.14386363636,100.909090909091,46.5465909090909
510,2016-04-21,179.08333333333334,5786.666666666667,6309.5,79.5925925925926,17.60401545698925,3191.67358333333,26.7742916666667,57.7548333333333
510,2016-04-22,138.375,4675.333333333333,6207.0,61.5,16.835657885355765,3125.04866666667,14.2777916666667,56.2788333333333
510,2016-04-23,130.29166666666666,4444.0,6064.5,57.907407407407405,16.677372424742472,2966.229125,8.18058333333333,54.5447916666667
510,2016-04-24,117.75,4246.0,6160.5,52.33333333333333,15.774876354215733,3337.36108333333,14.0069583333333,53.842375
510,2016-04-25,148.79166666666666,5214.0,6087.5,66.12962962962963,16.23276941354473,3665.65275,19.961875,52.2902916666667
510,2016-04-26,172.29166666666666,5517.333333333333,6060.5,76.57407407407408,17.763154251248594,3300.1145,20.2360416666667,55.0895416666667
510,2016-04-27,178.41666666666666,5528.666666666667,5928.5,79.2962962962963,18.356930041400375,2511.52433333333,10.7707916666667,57.1315833333333
510,2016-04-28,166.125,5177.333333333333,5885.5,73.83333333333333,18.25214476564512,2586.93066666667,10.9792083333333,59.8447916666667
510,2016-04-29,173.79166666666666,5581.333333333333,5871.0,77.24074074074075,17.712343476270107,2693.17366666667,9.61458333333333,56.6197083333333
510,2016-04-30,195.125,6144.666666666667,5849.5,86.72222222222223,18.063405256591082,2714.78820833333,7.802125,56.1929583333333
510,2016-05-01,187.91666666666666,5698.0,5860.0,83.51851851851852,18.759786572286572,2150.552125,1.72916666666667,46.1152083333333
510,2016-05-02,159.83333333333334,4799.333333333333,5840.5,71.03703703703704,18.943991063573645,1881.06945833333,28.6944166666667,43.2538333333333
510,2016-05-03,134.125,4302.666666666667,5836.0,59.611111111111114,17.73197338859622,1860.47225,5.579875,40.0725833333333
510,2016-05-04,180.625,5791.333333333333,5787.0,80.27777777777779,17.741254892367905,2823.92708333333,7.72920833333333,56.70925
510,2016-05-05,156.08333333333334,4826.0,5329.0,69.37037037037037,18.397306833356357,2310.36120833333,362.225708333333,50.4604166666667
510,2016-05-06,165.75,5154.0,6550.0,73.66666666666667,18.293388630190144,1386.114625,443.680541666667,42.806875
510,2016-05-07,159.125,5168.0,6510.0,70.72222222222221,17.514629289215687,2363.06945833333,4.71529166666667,55.9340833333333
510,2016-05-08,135.5,4462.0,6556.5,60.22222222222222,17.274073659046767,2618.229125,5.64583333333333,54.323875
510,2016-05-09,188.625,5711.333333333333,6595.5,83.83333333333334,18.78653919108206,2422.88541666667,4.91666666666667,57.1923333333333
510,2016-05-10,187.5,5604.0,6628.0,83.33333333333334,19.032164525339045,2205.045125,2.875,59.5162916666667
510,2016-05-11,164.58333333333334,5200.0,6601.0,73.14814814814815,18.003939636752133,2105.65970833333,3.51041666666667,57.4979166666667
510,2016-05-12,111.0,3890.6666666666665,6526.0,49.333333333333336,16.228709732693627,2001.979125,3.01041666666667,56.1110416666667
510,2016-05-13,146.125,4788.666666666667,4300.5,64.94444444444444,17.35781097730753,2259.85075,2.513875,55.9461666666667
510,2016-05-14,173.125,5538.0,2784.0,76.94444444444444,17.782461327795833,1986.22566666667,4.673625,51.2572916666667
510,2016-05-15,148.75,5466.666666666667,10584.0,66.11111111111111,15.478163109756096,1238.14941666667,2.19795833333333,41.1437083333333
510,2016-05-16,48.041666666666664,2101.3333333333335,10427.5,21.35185185185185,13.004934036590527,1623.03816666667,1.33333333333333,54.332625
510,2016-05-17,87.91666666666667,3293.3333333333335,9979.0,39.07407407407407,15.185201585695005,1694.118,1.38541666666667,43.0725416666666
510,2016-05-18,150.70833333333334,5028.666666666667,9742.0,66.98148148148148,17.04784375138097,1635.93408333333,4.62845833333333,42.3979166666667
510,2016-05-19,173.5,5702.0,9532.5,77.11111111111111,17.30841517596165,2198.329875,9.46875,58.2065416666667
510,2016-05-20,196.625,6257.333333333333,9352.0,87.3888888888889,17.87452389196676,2159.6875,13.6389583333333,59.4094166666667
510,2016-05-21,194.33333333333334,6152.666666666667,9143.0,86.37037037037038,17.96672626142233,1947.96875,8.58683333333333,59.627125
510,2016-05-22,158.29166666666666,5422.666666666667,9024.5,70.35185185185185,16.604667394066063,1836.878375,4.638875,56.3777083333333
510,2016-05-23,133.70833333333334,4712.666666666667,8903.0,59.425925925925924,16.139006283302685,2163.93395833333,5.39583333333333,55.2041666666667
510,2016-05-24,148.04166666666666,5030.666666666667,8805.5,65.79629629629629,16.739537779397473,2297.81604166667,4.60070833333333,56.0993333333333
510,2016-05-25,142.75,4891.333333333333,8714.5,63.44444444444445,16.600986438598884,2514.48620833333,10.4305416666667,57.0642083333333
510,2016-05-26,156.0,5206.666666666667,8816.0,69.33333333333334,17.04314980793854,2437.826375,6.423625,58.1365
510,2016-05-27,187.54166666666666,6018.666666666667,9000.5,83.35185185185185,17.72484792682026,2423.58333333333,11.861,58.1583333333333
510,2016-05-28,137.375,4704.0,8971.0,61.05555555555555,16.612134176587304,0.0,0.0,0.0
510,2016-05-29,134.0,4714.0,8933.5,59.55555555555555,16.169636543628908,0.0,0.0,0.0
510,2016-05-30,151.66666666666666,5395.333333333333,8897.5,67.4074074074074,15.990310556447959,0.0,0.0,0.0
510,2016-05-31,126.66666666666667,4489.333333333333,8849.0,56.2962962962963,16.04964854964855,2258.50759090909,4.37877272727273,55.5026818181818
510,2016-06-01,128.0,4524.666666666667,8836.0,56.888888888888886,16.091940474436424,1804.37154166667,1.68404166666667,55.3079583333333
510,2016-06-02,107.04166666666667,3858.0,8756.5,47.574074074074076,15.782495607971892,2062.489625,3.33679166666667,57.2601666666667
510,2016-06-03,139.79166666666666,4744.666666666667,8751.0,62.12962962962963,16.759482869654818,2014.743,2.53125,56.357
510,2016-06-04,149.04166666666666,5026.0,8761.5,66.24074074074075,16.868258666047666,2256.27425,2.5625,57.8850833333333
510,2016-06-05,106.83333333333333,3848.6666666666665,8680.5,47.48148148148148,15.789977770079103,2182.052125,3.82291666666667,56.870625
510,2016-06-06,111.29166666666667,3949.3333333333335,8675.5,49.46296296296296,16.029644595431016,2042.51745833333,2.53125,57.838625
510,2016-06-07,169.0,5441.333333333333,9648.5,75.1111111111111,17.667146532712568,2065.21175,3.79166666666667,57.6163333333333
510,2016-06-08,196.16666666666666,6356.0,13069.0,87.18518518518519,17.556031920844696,1972.34029166667,13.9930833333333,58.0350416666667
510,2016-06-09,199.20833333333334,6324.0,12309.5,88.53703703703704,17.918459879471506,1921.385375,12.0832916666667,58.481875
510,2016-06-10,200.66666666666666,6210.666666666667,12217.0,89.18518518518519,18.379007442393014,1921.44104166667,7.454875,60.5573333333333
510,2016-06-11,119.125,3906.0,8558.5,52.94444444444445,17.348251621437104,1851.39579166667,3.5625,62.0267916666667
510,2016-06-12,128.58333333333334,4148.666666666667,0.0,57.148148148148145,17.630359821093794,1846.57291666667,182.298625,61.9586666666667
510,2016-06-13,197.08333333333334,6158.0,0.0,87.5925925925926,18.205191530439176,1891.91670833333,5.12845833333333,60.1757083333333
510,2016-06-14,160.58333333333334,5203.333333333333,0.0,71.37037037037037,17.555122250693998,1909.99995833333,1.204875,59.32075
510,2016-06-15,145.58333333333334,4818.0,0.0,64.70370370370371,17.18818031917347,905.619071428571,0.898785714285714,27.8767857142857
510,2016-06-16,162.95833333333334,5377.333333333333,4850.0,72.42592592592592,17.23830869286718,506.413166666667,4.53470833333333,18.571875
510,2016-06-17,193.20833333333334,6249.333333333333,11864.5,85.87037037037038,17.586410328212786,1862.19791666667,12.125,58.6180833333333
510,2016-06-18,191.70833333333334,6374.666666666667,4013.5,85.20370370370371,17.106790986892563,1850.24316666667,11.4271666666667,57.091
510,2016-06-19,185.04166666666666,5933.333333333333,5237.0,82.24074074074073,17.740090121722847,1924.44445833333,11.204875,60.2905833333333
510,2016-06-20,158.95833333333334,4984.666666666667,10272.0,70.64814814814815,18.13978840666934,1939.82641666667,8.69445833333333,62.6944166666667
510,2016-06-21,171.625,5318.0,14271.5,76.27777777777777,18.357657170615518,1960.71516666667,7.80208333333333,61.6250416666667
510,2016-06-22,182.08333333333334,5692.0,4548.0,80.92592592592592,18.196603908019053,1837.302,7.23958333333333,60.6592916666667
510,2016-06-23,191.95833333333334,6011.333333333333,2795.0,85.31481481481481,18.16440589072493,1860.739625,6.35416666666667,60.5637916666667
510,2016-06-24,200.58333333333334,6381.333333333333,4459.5,89.14814814814814,17.880038567349214,1766.06591666667,6.36458333333333,60.632
510,2016-06-25,180.29166666666666,5808.666666666667,6053.5,80.12962962962963,17.655671362714717,1708.77766666667,5.16666666666667,59.3583333333333
510,2016-06-26,149.75,4709.333333333333,0.0,66.55555555555556,18.088078638165346,1058.303,55.7348636363636,37.4215454545455
510,2016-06-27,124.625,4141.333333333333,1053.5,55.388888888888886,17.117881720862847,1769.66666666667,6.0,58.2553333333333
510,2016-06-28,146.58333333333334,4736.0,900.0,65.14814814814814,17.605888114677178,1456.553,6.46218181818182,48.5226818181818
510,2016-06-29,193.16666666666666,6298.666666666667,457.0,85.85185185185186,17.444904565340106,1828.389,9.80533333333333,59.125
510,2016-06-30,188.29166666666666,6406.666666666667,1856.0,83.68518518518519,16.717987989941033,0.0,0.0,0.0
510,2016-07-01,127.5,4440.666666666667,650.5,56.666666666666664,16.33228869539108,1267.19318181818,21.1212272727273,41.9893636363636
510,2016-07-02,191.375,6226.666666666667,0.0,85.05555555555556,17.482946332976447,1943.52420833333,7.24995833333333,58.8288333333333
510,2016-07-03,196.29166666666666,6294.666666666667,0.0,87.24074074074075,17.738388538798276,2279.496625,10.0833333333333,59.3322916666667
510,2016-07-04,134.875,4410.666666666667,2573.5,59.94444444444444,17.394512356408708,2449.42020833333,246.784708333333,61.0260416666667
510,2016-07-05,201.58333333333334,6514.0,982.5,89.5925925925926,17.60321145907959,2389.85066666667,32.361125,60.3992916666667
510,2016-07-06,199.66666666666666,6484.0,0.0,88.74074074074075,17.516510727260265,2417.96516666667,34.1666666666667,61.0218333333333
510,2016-07-07,191.66666666666666,6244.666666666667,0.0,85.18518518518519,17.45912067186221,2407.86466666667,61.7881666666667,60.3066666666667
510,2016-07-08,198.54166666666666,6458.666666666667,0.0,88.24074074074075,17.486135124208644,2372.78470833333,9.39925,60.9729583333333
510,2016-07-09,190.375,6217.333333333333,0.0,84.61111111111111,17.417699844520694,2682.52083333333,41.5937083333333,59.125
510,2016-07-10,198.79166666666666,6266.0,0.0,88.35185185185185,18.04649319963117,2518.69454166667,5.60416666666667,61.20975
510,2016-07-11,199.08333333333334,6304.666666666667,0.0,88.48148148148148,17.962129022593494,2455.34033333333,17.3854166666667,61.990375
510,2016-07-12,202.0,6384.0,0.0,89.77777777777777,17.998799081035923,2577.09020833333,16.3540833333333,60.555875
510,2016-07-13,186.375,5980.666666666667,0.0,82.83333333333334,17.726504152268422,2507.142375,12.2604166666667,59.307625
510,2016-07-14,178.625,5734.0,0.0,79.38888888888889,17.720239652366004,2512.52433333333,10.8333333333333,59.13125
510,2016-07-15,181.29166666666666,5861.333333333333,0.0,80.57407407407408,17.594075817030635,2440.8645,10.1979583333333,59.7486666666667
510,2016-07-16,196.25,6106.666666666667,0.0,87.22222222222223,18.28060180131004,2485.07291666667,9.77075,60.6565416666667
510,2016-07-17,199.25,6132.0,0.0,88.55555555555556,18.483372744074796,2509.59716666667,9.65625,61.5090833333333
510,2016-07-18,197.16666666666666,6073.333333333333,0.0,87.62962962962963,18.46679015733626,2510.34725,10.1145833333333,61.882
510,2016-07-19,199.375,6127.333333333333,0.0,88.61111111111111,18.50905437384398,2461.95491666667,9.66658333333333,61.116
510,2016-07-20,198.125,6171.333333333333,0.0,88.05555555555556,18.261872771956355,2262.34716666667,4.65625,61.50825
510,2016-07-21,160.83333333333334,5140.666666666667,0.0,71.48148148148148,17.796789218864824,1914.645875,17.072875,62.008
510,2016-07-22,187.16666666666666,5920.666666666667,0.0,83.18518518518519,17.982204519010626,1991.64233333333,7.14583333333333,61.327375
510,2016-07-23,170.04166666666666,5408.666666666667,0.0,75.57407407407408,17.883403436870864,2019.38195833333,4.46875,60.5110833333333
510,2016-07-24,160.04166666666666,5171.333333333333,0.0,71.12962962962963,17.60417069528598,2102.77779166667,3.27083333333333,60.4294166666667
510,2016-07-25,169.625,5527.333333333333,0.0,75.3888888888889,17.456583192618503,2203.40966666667,3.4375,61.2725416666667
510,2016-07-26,176.16666666666666,5822.666666666667,0.0,78.29629629629629,17.210236813983666,2607.364625,6.45833333333333,58.76875
510,2016-07-27,179.66666666666666,5913.333333333333,0.0,79.85185185185185,17.28304208944006,2574.61454166667,6.94791666666667,59.126
510,2016-07-28,185.54166666666666,6381.333333333333,0.0,82.46296296296296,16.53922138354924,2497.25,6.66666666666667,58.339
510,2016-07-29,163.83333333333334,5880.666666666667,0.0,72.81481481481481,15.847499338699317,0.0,0.0,0.0
510,2016-07-30,142.20833333333334,5291.333333333333,0.0,63.20370370370371,15.287798968963925,1978.697,2.26513636363636,58.9099545454545
510,2016-07-31,41.166666666666664,2247.3333333333335,0.0,18.296296296296298,10.419892712350439,2305.05908333333,589.267375,60.1964583333333
510,2016-08-01,129.16666666666666,5004.0,0.0,57.407407407407405,14.68311461941558,2487.8715,542.152791666667,57.481625
510,2016-08-02,117.08333333333333,4496.0,0.0,52.03703703703704,14.813368055555557,2568.25345833333,56.125,56.516
510,2016-08-03,170.125,5786.666666666667,0.0,75.6111111111111,16.723405097926268,2329.048625,10.3367916666667,58.4434166666667
510,2016-08-04,171.04166666666666,5764.666666666667,0.0,76.01851851851852,16.877680361204273,2118.16320833333,6.677125,59.2645416666667
510,2016-08-05,164.0,5608.666666666667,0.0,72.88888888888889,16.63294900748841,2056.71875,5.5,58.816625
510,2016-08-06,173.5,5968.0,0.0,77.11111111111111,16.53696101429848,1984.392375,4.0625,58.4610416666667
510,2016-08-07,179.33333333333334,6135.333333333333,0.0,79.7037037037037,16.626770256075915,1741.14583333333,3.02083333333333,58.6844583333333
510,2016-08-08,151.875,5591.333333333333,3344.0,67.5,15.450976958387983,1324.26045833333,2.39583333333333,58.1260416666667
510,2016-08-09,146.0,5252.0,9644.0,64.88888888888889,15.81296014216806,1615.46183333333,3.64583333333333,57.479625
510,2016-08-10,57.5,2815.3333333333335,8631.5,25.555555555555554,11.617777646223065,2258.96170833333,2.41666666666667,55.293
510,2016-08-11,110.29166666666667,4098.0,10274.0,49.01851851851852,15.309315858684453,2242.42004166667,512.229166666667,59.9455
510,2016-08-12,118.83333333333333,4296.666666666667,11580.0,52.81481481481482,15.732279544866824,2191.69441666667,7.01041666666667,58.7642083333333
510,2016-08-13,180.25,6212.666666666667,9534.5,80.11111111111111,16.503735647601676,2199.20841666667,8.79166666666667,58.7076666666667
510,2016-08-14,167.0,5741.333333333333,9255.5,74.22222222222223,16.545837203901534,2503.75341666667,7.97920833333333,57.8385833333333
510,2016-08-15,178.875,6191.333333333333,9374.0,79.5,16.434273042963284,2572.697875,9.83333333333333,59.300625
510,2016-08-16,179.54166666666666,6511.333333333333,9165.5,79.7962962962963,15.684849706494658,2612.79870833333,9.354125,59.7347916666667
510,2016-08-17,178.75,6281.333333333333,9329.0,79.44444444444444,16.187480099766503,2613.28825,9.04166666666667,59.6482083333333
510,2016-08-18,179.54166666666666,6140.0,9372.0,79.7962962962963,16.633433993847266,2384.96533333333,6.208375,61.1867916666667
510,2016-08-19,175.70833333333334,6068.666666666667,9408.0,78.0925925925926,16.469640274268553,2448.56591666667,6.11458333333333,60.3374166666667
510,2016-08-20,178.58333333333334,6066.0,9297.0,79.37037037037037,16.746480840385388,2538.798625,6.28129166666667,59.7548333333333
510,2016-08-21,176.70833333333334,5786.666666666667,8782.5,78.53703703703704,17.370551315284178,2291.239625,5.51041666666667,59.2975416666667
510,2016-08-22,139.45833333333334,4688.0,8930.5,61.98148148148148,16.92161873103906,2382.06958333333,6.00004166666667,60.18325
510,2016-08-23,149.20833333333334,5077.333333333333,9321.5,66.31481481481481,16.716387922356443,2569.67366666667,5.13541666666667,60.8811666666667
510,2016-08-24,156.45833333333334,5034.0,6235.0,69.53703703703704,17.679522303889108,2515.288125,2.64583333333333,58.112875
510,2016-08-25,152.91666666666666,5032.666666666667,0.0,67.96296296296296,17.283897977657084,2368.09379166667,10.0,60.0892083333333
510,2016-08-26,198.58333333333334,6573.333333333333,0.0,88.25925925925927,17.184708840432723,2553.62154166667,7.13541666666667,59.8137916666667
510,2016-08-27,202.95833333333334,6780.0,6282.0,90.20370370370371,17.02794473123566,2447.36458333333,6.9375,59.8364583333333
510,2016-08-28,150.625,5148.0,1848.0,66.94444444444444,16.643457815332816,2603.579875,5.38541666666667,59.263875
510,2016-08-29,187.70833333333334,6142.666666666667,0.0,83.42592592592592,17.382476168511683,2267.46525,4.01045833333333,59.3209166666667
510,2016-08-30,198.33333333333334,6499.333333333333,0.0,88.14814814814815,17.358489759633468,1832.80208333333,4.72916666666667,60.6063333333333
510,2016-08-31,200.20833333333334,6578.666666666667,0.0,88.98148148148148,17.311285003715714,1923.77779166667,3.94791666666667,60.0892916666667
510,2016-09-01,202.91666666666666,6587.333333333333,0.0,90.18518518518519,17.522380916236546,1901.6945,4.33333333333333,59.3598333333333
510,2016-09-02,203.54166666666666,6505.333333333333,0.0,90.46296296296296,17.797901935164305,1510.76733333333,3.40625,60.8145416666667
510,2016-09-03,177.45833333333334,5777.333333333333,0.0,78.87037037037037,17.47245821793984,1061.61116666667,3.97916666666667,54.8437083333333
510,2016-09-04,204.83333333333334,6632.666666666667,0.0,91.03703703703704,17.566995845478605,925.583333333333,2.6875,59.4715833333333
510,2016-09-05,183.125,5974.666666666667,0.0,81.38888888888889,17.434881304396338,521.493083333333,1.7465,34.958
510,2016-09-06,159.375,5178.0,0.0,70.83333333333334,17.508268153727307,1.0,1.0,0.0
510,2016-09-07,128.95833333333334,4316.0,6241.0,57.31481481481482,16.996246202759757,851.727272727273,43.5530454545455,42.7204545454545
510,2016-09-08,195.79166666666666,6358.666666666667,14556.0,87.01851851851852,17.515122623540925,847.118041666667,3.22916666666667,60.1045416666667
510,2016-09-09,202.95833333333334,6475.333333333333,14379.0,90.20370370370371,17.829115403754418,808.635375,1.95833333333333,60.5891666666667
510,2016-09-10,202.41666666666666,6560.666666666667,14423.0,89.96296296296296,17.550251075432715,827.6145,1.95833333333333,60.4514166666667
510,2016-09-11,202.66666666666666,6540.666666666667,5839.0,90.07407407407408,17.625658274725648,784.569375,1.77083333333333,61.082375
510,2016-09-12,184.20833333333334,6046.0,9197.0,81.87037037037037,17.331101600691,804.760458333334,1.875,60.2323333333333
510,2016-09-13,199.66666666666666,6466.0,2830.0,88.74074074074075,17.565273052204695,985.781333333333,2.27083333333333,59.7815833333333
510,2016-09-14,129.58333333333334,4287.333333333333,491.0,57.592592592592595,17.19281280775411,770.597208333333,1.81595833333333,57.103125
510,2016-09-15,122.08333333333333,4550.0,100.0,54.25925925925926,15.262652625152626,1156.64933333333,1.986125,57.4645833333333
510,2016-09-16,192.91666666666666,6176.666666666667,214.0,85.74074074074073,17.766448551897824,1185.75,2.66666666666667,58.9306666666667
510,2016-09-17,202.41666666666666,6500.666666666667,875.0,89.96296296296296,17.712236779133764,0.0,0.0,0.0
510,2016-09-18,202.625,6597.333333333333,803.0,90.05555555555556,17.470673125505254,0.0,0.0,0.0
510,2016-09-19,175.08333333333334,5832.0,563.0,77.81481481481481,17.07702951150739,0.0,0.0,0.0
510,2016-09-20,193.83333333333334,6009.333333333333,196.0,86.14814814814815,18.34793561866726,0.0,0.0,0.0
510,2016-09-21,195.16666666666666,6360.0,284.0,86.74074074074073,17.45555118798043,0.0,0.0,0.0
510,2016-09-22,188.75,6272.0,868.0,83.88888888888889,17.11850951318027,0.0,0.0,0.0
510,2016-09-23,202.25,6449.333333333333,264.0,89.88888888888889,17.838516900971673,0.0,0.0,0.0
510,2016-09-24,201.5,6452.0,128.0,89.55555555555556,17.76502118206241,0.0,0.0,0.0
510,2016-09-25,200.75,6355.333333333333,18.0,89.22222222222223,17.968104216930662,0.0,0.0,0.0
510,2016-09-26,202.33333333333334,6408.0,272.0,89.92592592592594,17.960977597447634,0.0,0.0,0.0
510,2016-09-27,200.75,6470.666666666667,382.0,89.22222222222223,17.647840253451474,0.0,0.0,0.0
510,2016-09-28,200.45833333333334,5135.333333333333,425.0,89.0925925925926,22.20447525855727,0.0,0.0,0.0
510,2016-09-29,200.79166666666666,5820.666666666667,866.0,89.24074074074075,19.622665168174706,0.0,0.0,0.0
510,2016-09-30,202.875,6416.666666666667,686.0,90.16666666666666,17.984737012987015,0.0,0.0,0.0
510,2016-10-01,201.0,6508.0,223.0,89.33333333333333,17.568454210202823,1541.0,168.0,0.0
510,2016-10-02,201.91666666666666,6641.333333333333,570.0,89.74074074074075,17.294257762832093,0.0,0.0,0.0
510,2016-10-03,197.875,6806.0,44.0,87.94444444444444,16.53803935253208,289.170454545455,20.3712727272727,60.2340909090909
510,2016-10-04,201.04166666666666,6833.333333333333,242.0,89.35185185185185,16.73549288617886,216.64225,15.3541666666667,59.4792083333333
510,2016-10-05,129.54166666666666,4569.333333333333,574.0,57.574074074074076,16.12655778863924,635.526368421053,287.086791666667,56.9899166666667
510,2016-10-06,164.29166666666666,5778.666666666667,358.0,73.01851851851852,16.17234247615751,390.399291666667,4.89583333333333,60.3388333333333
510,2016-10-07,177.41666666666666,6232.666666666667,661.0,78.85185185185185,16.192188558491104,856.123333333333,0.729166666666667,60.9834583333333
510,2016-10-08,112.875,4197.333333333333,1367.0,50.16666666666667,15.297108283036847,1388.91445833333,84.2582083333333,60.8037916666667
510,2016-10-09,74.29166666666667,2730.0,708.0,33.01851851851852,15.479698310948312,826.20652173913,298.274291666667,60.4687916666667
510,2016-10-10,185.58333333333334,5861.333333333333,254.0,82.48148148148148,18.010575428419777,108.546083333333,0.416666666666667,60.8312916666667
510,2016-10-11,201.41666666666666,6820.666666666667,58.0,89.51851851851852,16.797846821750888,652.354166666667,0.4375,61.3728333333333
510,2016-10-12,202.83333333333334,6815.333333333333,262.0,90.14814814814814,16.92923228667384,1085.50534782609,0.1875,59.9600833333334
510,2016-10-13,200.41666666666666,6626.666666666667,96.0,89.07407407407408,17.203774731723676,520.167772727273,0.416666666666667,60.9177916666667
510,2016-10-14,199.54166666666666,5937.333333333333,64.0,88.68518518518519,19.117328439628718,63.6875,0.479166666666667,61.2100416666667
510,2016-10-15,201.58333333333334,6200.0,42.0,89.5925925925926,18.494728942652326,308.96875,0.333333333333333,60.9732083333333
510,2016-10-16,202.45833333333334,6498.0,30.0,89.98148148148148,17.72315306419069,674.598782608696,0.333333333333333,60.679625
510,2016-10-17,185.79166666666666,5940.0,38.0,82.57407407407408,17.792002197904974,1644.78146666667,577.534666666667,60.019375
510,2016-10-18,110.20833333333333,3818.0,16.0,48.98148148148148,16.41963688085676,2687.31825,635.961791666667,58.7430833333333
510,2016-10-19,153.20833333333334,5171.333333333333,0.0,68.0925925925926,16.852521647114433,2095.71942105263,68.3507083333333,58.1393333333333
510,2016-10-20,125.625,4476.0,24.0,55.833333333333336,15.965077636282397,816.619652173913,150.111125,59.5256666666667
510,2016-10-21,183.375,6299.333333333333,586.0,81.5,16.55886535612234,562.000041666667,27.517375,58.9309166666667
510,2016-10-22,181.70833333333334,6551.333333333333,571.0,80.75925925925927,15.777209261897493,391.423625,37.28125,57.45325
510,2016-10-23,124.16666666666667,4561.333333333333,35.0,55.18518518518518,15.484537903147228,417.076416666667,7.01395833333333,57.3249583333333
510,2016-10-24,106.625,4041.3333333333335,4.0,47.38888888888889,15.007882093368528,6.889,0.333333333333333,53.7443333333333
510,2016-10-25,142.41666666666666,4726.0,2.0,63.2962962962963,17.141630812996663,0.0,0.0,0.0
510,2016-10-26,114.41666666666667,3960.6666666666665,0.0,50.85185185185185,16.43259061325254,0.0,0.0,0.0
510,2016-10-27,167.16666666666666,5346.0,2.0,74.29629629629629,17.787125368915493,408.506904761905,12.2007727272727,59.9432727272727
510,2016-10-28,179.33333333333334,5504.666666666667,23.0,79.7037037037037,18.53169028299221,785.777666666667,29.7776666666667,59.589
510,2016-10-29,188.08333333333334,5533.333333333333,3.0,83.5925925925926,19.33519327309237,1.18940909090909,0.386363636363636,0.025
510,2016-10-30,181.5,5414.666666666667,0.0,80.66666666666666,19.067332553558238,3.33333333333333,1.25695833333333,0.0
510,2016-10-31,180.95833333333334,5336.666666666667,0.0,80.42592592592592,19.288282063293774,4.16666666666667,0.895833333333333,0.0
510,2016-11-01,177.54166666666666,4972.666666666667,0.0,78.9074074074074,20.309348047101935,4.29166666666667,0.972208333333333,0.00729166666666667
510,2016-11-02,154.0,4783.333333333333,0.0,68.44444444444444,18.313658536585365,1.60557142857143,0.842047619047619,0.0
510,2016-11-03,154.5,4878.0,0.0,68.66666666666667,18.016553915539156,1.93054166666667,1.34029166666667,0.009375
510,2016-11-04,182.125,5721.333333333333,0.0,80.94444444444444,18.107452371242136,2.25,1.048625,0.0
510,2016-11-05,181.20833333333334,5670.0,0.0,80.53703703703704,18.1794250930825,3.4375,0.909708333333333,0.0
510,2016-11-06,111.16666666666667,3635.3333333333335,0.0,49.407407407407405,17.39463750840516,2.91666666666667,0.708333333333333,0.0
510,2016-11-07,57.208333333333336,2090.0,0.0,25.425925925925924,15.570338250930357,4.0625,1.1875,0.0
510,2016-11-08,128.0,4187.333333333333,0.0,56.888888888888886,17.388313962744782,3.6875,0.798625,0.00625
510,2016-11-09,6.166666666666667,353.3333333333333,0.0,2.740740740740741,9.927751572327043,3.29166666666667,1.11804166666667,0.0
510,2016-11-10,32.041666666666664,994.0,0.0,14.24074074074074,18.336386373798344,2.33333333333333,0.333333333333333,0.0
510,2016-11-11,168.75,5109.333333333333,0.0,75.0,18.78730917275574,0.0,0.0,0.0
510,2016-11-12,118.58333333333333,3672.0,0.0,52.70370370370371,18.369867314209635,0.0,0.0,0.0
510,2016-11-13,181.41666666666666,5468.666666666667,0.0,80.62962962962963,18.87038532650656,0.0,0.0,0.0
510,2016-11-14,177.25,5165.333333333333,0.0,78.77777777777779,19.519690565307176,0.0,0.0,0.0
510,2016-11-15,178.75,5204.666666666667,0.0,79.44444444444444,19.53611342385039,0.0,0.0,0.0
510,2016-11-16,175.16666666666666,5242.666666666667,0.0,77.85185185185185,19.005716980332316,0.0,0.0,0.0
510,2016-11-17,177.91666666666666,5318.0,0.0,79.07407407407408,19.03063756215787,0.0,0.0,0.0
510,2016-11-18,178.79166666666666,5286.0,0.0,79.46296296296296,19.240003731029553,0.0,0.0,0.0
510,2016-11-19,156.75,5214.0,0.0,69.66666666666667,17.101002109704645,0.0,0.0,0.0
510,2016-11-20,49.875,2315.3333333333335,0.0,22.166666666666668,12.2533382522315,0.0,0.0,0.0
510,2016-11-21,95.20833333333333,3205.3333333333335,0.0,42.31481481481482,16.89611281544648,3.029,1.73186956521739,0.0
510,2016-11-22,155.91666666666666,4908.666666666667,0.0,69.2962962962963,18.068164584182174,7.34375,2.41666666666667,0.0
510,2016-11-23,153.5,4982.666666666667,0.0,68.22222222222221,17.52393296762109,6.1875,2.0625,0.0
510,2016-11-24,141.25,4726.666666666667,0.0,62.77777777777778,16.99880994358251,6.48958333333333,1.42708333333333,0.0
510,2016-11-25,117.08333333333333,4014.6666666666665,0.0,52.03703703703704,16.58939790213661,3.41666666666667,1.08333333333333,0.00208333333333333
510,2016-11-26,154.66666666666666,4831.333333333333,0.0,68.74074074074073,18.210201922634653,4.82291666666667,1.78125,0.0
510,2016-11-27,126.83333333333333,4192.0,0.0,56.370370370370374,17.210645939355384,5.22916666666667,1.8125,0.0
510,2016-11-28,123.08333333333333,4108.0,0.0,54.703703703703695,17.043306421075407,4.97916666666667,1.39583333333333,0.0
510,2016-11-29,147.79166666666666,4809.333333333333,0.0,65.68518518518518,17.480349263007117,2.37154166666667,0.736125,0.0
510,2016-11-30,152.0,5129.333333333333,0.0,67.55555555555556,16.85651156745516,1429.83755,944.197833333333,28.1524166666667
510,2016-12-01,145.29166666666666,4825.333333333333,0.0,64.57407407407408,17.127675405268487,3824.69442857143,875.427,58.6905833333333
510,2016-12-02,150.16666666666666,3988.0,0.0,66.74074074074075,21.419209015936698,3711.95825,74.7429583333333,55.7978333333333
510,2016-12-03,158.54166666666666,5545.333333333333,0.0,70.46296296296296,16.263005179530335,3814.04516666667,44.9929583333333,56.0010833333333
510,2016-12-04,159.375,5699.333333333333,0.0,70.83333333333334,15.906739823371154,422.975708333333,28.16325,55.5017916666667
510,2016-12-05,138.91666666666666,4543.333333333333,0.0,61.74074074074074,17.39261127415016,2015.19795833333,13.97225,51.9034583333333
510,2016-12-06,138.375,2873.3333333333335,0.0,61.5,27.394076276102087,3598.239625,16.0625416666667,55.2837083333333
510,2016-12-07,155.79166666666666,4226.666666666667,0.0,69.24074074074073,20.966757032071502,3589.09029166667,16.2778333333333,54.9565416666667
510,2016-12-08,149.875,5399.333333333333,0.0,66.61111111111111,15.78970783430053,2374.08679166667,12.3194166666667,54.14725
510,2016-12-09,146.95833333333334,5127.333333333333,0.0,65.31481481481481,16.303757367919214,1617.53816666667,10.8263333333333,45.688125
510,2016-12-10,131.04166666666666,4948.666666666667,0.0,58.24074074074074,15.062818548206025,2352.243125,11.2639166666667,53.5981666666667
510,2016-12-11,145.91666666666666,4409.333333333333,0.0,64.85185185185185,18.82422071867755,2009.16666666667,7.24304166666667,54.65375
510,2016-12-12,156.45833333333334,5175.333333333333,0.0,69.53703703703704,17.196711698656014,1120.86454166667,10.5277916666667,56.4707916666667
510,2016-12-13,158.04166666666666,4374.666666666667,0.0,70.24074074074073,20.549992697856347,257.614583333333,6.347125,56.758125
510,2016-12-14,168.20833333333334,5143.333333333333,0.0,74.75925925925925,18.60320938647656,2.75,0.0,56.0
510,2016-12-15,96.375,3197.3333333333335,0.0,42.833333333333336,17.145948446622185,0.0,0.0,0.0
510,2016-12-16,6.666666666666667,417.3333333333333,0.0,2.9629629629629632,9.086794462193822,0.0,0.0,0.0
510,2016-12-17,10.333333333333334,557.3333333333334,0.0,4.592592592592593,10.546551036682617,0.0,0.0,0.0
510,2016-12-18,36.041666666666664,1641.3333333333333,0.0,16.01851851851852,12.490882243433523,0.0,0.0,0.0
510,2016-12-19,44.041666666666664,2423.3333333333335,0.0,19.574074074074073,10.337978564878496,1.0,1.0,0.0
510,2016-12-20,69.0,2965.3333333333335,0.0,30.666666666666664,13.236117356115109,8.107625,855.006916666667,27.6677083333333
510,2016-12-21,76.29166666666667,3138.0,0.0,33.907407407407405,13.829586697117769,311.385333333333,786.465291666667,59.5340416666667
510,2016-12-22,74.0,3086.0,0.0,32.88888888888889,13.640203067617193,4.10416666666667,42.7639583333333,59.8663333333333
510,2016-12-23,34.25,1655.3333333333333,0.0,15.222222222222223,11.76955799436166,880.885416666667,22.3576666666667,56.872125
510,2016-12-24,56.916666666666664,2548.0,0.0,25.296296296296294,12.70647457701029,858.239583333333,10.434,53.8451666666667
510,2016-12-25,34.666666666666664,1596.6666666666667,0.0,15.407407407407408,12.35045233124565,2.85416666666667,6.635375,52.251
510,2016-12-26,26.333333333333332,1204.6666666666667,0.0,11.703703703703704,12.434375576461907,67.0,12.6493333333333,51.41425
510,2016-12-27,66.33333333333333,2612.6666666666665,0.0,29.48148148148148,14.442183380113974,506.6875,15.864625,51.6712083333333
510,2016-12-28,108.54166666666667,4220.0,0.0,48.24074074074074,14.630833662453924,1774.46529166667,469.934083333333,54.5533333333333
510,2016-12-29,116.83333333333333,4446.666666666667,0.0,51.92592592592593,14.945733383308346,2769.14233333333,1239.868125,57.7059583333333
510,2016-12-30,112.29166666666667,4216.0,0.0,49.907407407407405,15.150674349040694,2645.257,2033.08333333333,62.74275
510,2016-12-31,128.125,4601.333333333333,0.0,56.94444444444444,15.839272131266299,2548.25345833333,1977.66320833333,64.976
510,2017-01-01,81.54166666666667,3060.6666666666665,0.0,36.24074074074074,15.15474342917302,2615.691,2036.86116666667,63.7193333333333
510,2017-01-02,121.91666666666667,4459.333333333333,0.0,54.18518518518518,15.551711142672051,2584.03125,2003.17358333333,64.3240416666667
510,2017-01-03,103.54166666666667,3930.6666666666665,0.0,46.01851851851852,14.984214227159656,2497.97558333333,1961.354125,64.5145833333333
510,2017-01-04,85.79166666666667,3164.0,0.0,38.12962962962963,15.423881075291474,1105.986125,744.902791666667,58.0955416666667
510,2017-01-05,125.66666666666667,4364.0,0.0,55.851851851851855,16.380244933292595,857.395791666667,375.8125,55.6801666666667
510,2017-01-06,153.5,4762.0,0.0,68.22222222222221,18.33597578048439,1288.757,1698.78125,60.861875
510,2017-01-07,168.5,5425.333333333333,0.0,74.8888888888889,17.666825387072986,1233.22920833333,942.374958333333,55.0079583333333
510,2017-01-08,184.20833333333334,5863.333333333333,0.0,81.87037037037037,17.871035863179838,322.25,251.413166666667,60.11525
510,2017-01-09,172.66666666666666,5346.666666666667,0.0,76.74074074074075,18.370054031587696,599.864625,386.520875,60.945125
510,2017-01-10,180.5,4836.0,0.0,80.22222222222221,21.231268955059278,19.1666666666667,516.850708333333,62.4076666666667
510,2017-01-11,112.45833333333333,3695.3333333333335,0.0,49.98148148148148,17.311036066510315,1595.52783333333,845.593791666667,64.2277916666666
510,2017-01-12,107.375,3977.3333333333335,0.0,47.72222222222222,15.356640755950385,2122.90279166667,381.583375,61.424375
510,2017-01-13,174.625,5681.333333333333,0.0,77.61111111111111,17.484015636000937,769.093666666667,5.44445833333333,61.7756666666667
510,2017-01-14,179.75,4812.666666666667,0.0,79.88888888888889,21.24555859537332,851.479166666667,5.89583333333333,60.4423333333333
510,2017-01-15,190.41666666666666,6581.333333333333,0.0,84.62962962962963,16.4579640228255,2.66666666666667,0.479166666666667,59.5535416666667
510,2017-01-16,186.5,6346.666666666667,0.0,82.88888888888889,16.715454306722688,1475.94104166667,4.12845833333333,58.8312916666667
510,2017-01-17,148.20833333333334,4946.666666666667,0.0,65.87037037037037,17.04295962488769,884.277791666667,5.07983333333333,57.8920416666666
510,2017-01-18,178.875,6326.666666666667,0.0,79.5,16.082728530031613,2.75,3.07295833333333,57.58475
510,2017-01-19,176.20833333333334,6235.333333333333,0.0,78.31481481481481,16.075030516055453,1668.697875,5.6875,58.0934583333333
510,2017-01-20,176.91666666666666,6502.0,0.0,78.62962962962963,15.477714122150449,2040.80558333333,475.857666666667,57.1867916666667
510,2017-01-21,176.29166666666666,6426.0,0.0,78.35185185185185,15.60544294878445,2496.16329166667,1256.06945833333,60.6232083333333
510,2017-01-22,174.25,6420.666666666667,0.0,77.44444444444444,15.43752595784446,2303.44783333333,1109.552,60.0753333333333
510,2017-01-23,176.16666666666666,6336.0,0.0,78.29629629629629,15.81588892396184,1317.76041666667,456.510416666667,57.6492916666667
510,2017-01-24,173.0,5859.333333333333,0.0,76.88888888888889,16.795113209693938,3.78125,12.3125,58.0902916666667
510,2017-01-25,175.0,5876.666666666667,0.0,77.77777777777779,16.93916619398752,57.2395833333333,42.3541666666667,56.95275
510,2017-01-26,180.75,6218.0,0.0,80.33333333333333,16.5353208427147,952.781291666667,3.82291666666667,56.3169166666667
510,2017-01-27,171.25,5625.333333333333,0.0,76.11111111111111,17.316788634747567,60.2708333333333,0.395833333333333,56.2695
510,2017-01-28,161.33333333333334,5787.333333333333,0.0,71.70370370370371,15.857351303613253,3.10416666666667,1.15625,55.8377916666667
510,2017-01-29,80.875,2848.6666666666665,0.0,35.94444444444444,16.14944857243155,783.538291666667,788.46875,58.6336666666667
510,2017-01-30,156.125,5475.333333333333,0.0,69.38888888888889,16.219853433580905,1919.65975,8.33333333333333,56.9003333333333
510,2017-01-31,171.625,5853.333333333333,0.0,76.27777777777777,16.678705153758543,72.4757083333333,54.798625,57.261125
510,2017-02-01,136.08333333333334,4559.333333333333,0.0,60.48148148148148,16.978082200126725,70.52425,134.784833333333,60.4344166666667
510,2017-02-02,175.29166666666666,5251.333333333333,0.0,77.9074074074074,18.987890641530196,2.92708333333333,0.114583333333333,60.409
510,2017-02-03,130.08333333333334,3760.0,0.0,57.81481481481482,19.67971705082742,2.5,0.125,60.879
510,2017-02-04,139.04166666666666,5422.666666666667,0.0,61.79629629629629,14.585358013687403,7.5905652173913,0.496391304347826,55.7993913043478
510,2017-02-05,183.875,6664.666666666667,0.0,81.72222222222221,15.693842527758328,7.55208333333333,0.239583333333333,56.9524583333333
510,2017-02-06,185.04166666666666,6612.666666666667,0.0,82.24074074074073,15.917612872601406,6.79166666666667,0.1875,57.5087083333333
510,2017-02-07,190.625,6612.666666666667,0.0,84.72222222222221,16.397901124105253,6.45833333333333,0.125,57.1204583333333
510,2017-02-08,187.41666666666666,5830.666666666667,0.0,83.2962962962963,18.28416085448586,7.29166666666667,0.354166666666667,57.3624166666667
510,2017-02-09,163.58333333333334,2948.0,0.0,72.70370370370371,31.564332692597617,7.08333333333333,0.881958333333333,58.4104166666667
510,2017-02-10,182.75,4460.0,0.0,81.22222222222221,23.308137144992525,6.60416666666667,0.75,59.193
510,2017-02-11,192.54166666666666,6521.333333333333,0.0,85.57407407407408,16.794743108089687,5.89583333333333,0.263875,59.1295416666667
510,2017-02-12,199.0,6555.333333333333,0.0,88.44444444444444,17.268051459371502,8.0,0.0,58.979
510,2017-02-13,190.25,5518.0,0.0,84.55555555555556,19.612276489066087,5.37682608695652,0.543478260869565,46.5705652173913
510,2017-02-14,178.95833333333334,5314.666666666667,0.0,79.53703703703704,19.154063963455428,5.6875,0.208333333333333,57.820375
510,2017-02-15,161.41666666666666,5372.666666666667,0.0,71.74074074074073,17.090057182446127,5.60416666666667,0.291666666666667,57.3895833333333
510,2017-02-16,133.29166666666666,3962.6666666666665,0.0,59.24074074074074,19.133767594773442,6.14583333333333,0.625,59.6259583333333
510,2017-02-17,168.5,5344.666666666667,0.0,74.8888888888889,17.933469502307595,5.04166666666667,0.354166666666667,61.1729583333333
510,2017-02-18,178.83333333333334,5775.333333333333,0.0,79.48148148148148,17.61393762745777,4.83333333333333,0.25,60.3895
510,2017-02-19,179.58333333333334,5942.666666666667,0.0,79.81481481481481,17.18975534739361,5.125,0.354166666666667,59.8729583333333
510,2017-02-20,126.66666666666667,4314.0,0.0,56.2962962962963,16.70195230000515,4.97916666666667,0.145833333333333,59.1874166666667
510,2017-02-21,165.70833333333334,5595.333333333333,0.0,73.64814814814815,16.846257049525395,2.0,1.5835,58.5165
510,2017-02-22,154.91666666666666,5151.333333333333,0.0,68.85185185185185,17.106593222898063,0.0,0.0,0.0
510,2017-02-23,151.54166666666666,5101.333333333333,0.0,67.35185185185185,16.897925651245863,0.0,0.0,0.0
510,2017-02-24,143.45833333333334,4942.0,0.0,63.75925925925926,16.512319292684023,0.0,0.0,0.0
510,2017-02-25,128.875,4513.333333333333,0.0,57.277777777777786,16.242628323485967,4.93478260869565,0.304347826086957,54.5837391304348
510,2017-02-26,99.125,3378.6666666666665,0.0,44.05555555555555,16.688714729676402,5.60416666666667,0.666666666666667,59.0822083333333
510,2017-02-27,175.45833333333334,5978.0,0.0,77.98148148148148,16.695642122969407,4.5,0.229166666666667,57.1708333333333
510,2017-02-28,118.125,4123.333333333333,0.0,52.5,16.295902384801938,4.3125,0.0625,59.1291666666667
510,2017-03-01,106.75,3797.3333333333335,0.0,47.44444444444444,15.99094759480337,4.79166666666667,0.229166666666667,58.3948333333333
510,2017-03-02,11.666666666666666,532.6666666666666,0.0,5.185185185185185,12.458802670004172,5.9375,0.75,60.25825
510,2017-03-03,28.0,1324.6666666666667,0.0,12.444444444444445,12.023653749370911,5.70833333333333,0.729166666666667,59.5514166666667
510,2017-03-04,24.583333333333332,1155.3333333333333,0.0,10.925925925925926,12.103709848047702,5.91666666666667,0.791666666666667,58.917375
510,2017-03-05,6.416666666666667,545.3333333333334,0.0,2.851851851851852,6.6931795028524865,4.89583333333333,0.208333333333333,58.552
510,2017-03-06,14.875,696.6666666666666,0.0,6.611111111111111,12.145544258373207,1760.61804166667,266.479166666667,57.617375
510,2017-03-07,130.58333333333334,4459.333333333333,0.0,58.037037037037045,16.657232645637116,3106.673625,1191.3125,58.1856666666667
510,2017-03-08,165.45833333333334,5390.666666666667,0.0,73.53703703703704,17.459475997609037,3171.09375,457.90625,57.7617916666667
510,2017-03-09,125.95833333333333,4147.333333333333,0.0,55.981481481481474,17.275992270803194,3178.80554166667,596.697916666667,59.866625
510,2017-03-10,128.41666666666666,4179.333333333333,0.0,57.074074074074076,17.47830927314298,3158.25691666667,1.64583333333333,58.7500416666667
510,2017-03-11,159.20833333333334,5212.666666666667,0.0,70.75925925925925,17.373642462804277,2800.38541666667,1.04166666666667,54.6186666666667
510,2017-03-12,166.58333333333334,5275.333333333333,0.0,74.03703703703704,17.962495787522638,3150.06595833333,0.319458333333333,59.143375
510,2017-03-13,153.33333333333334,4974.666666666667,0.0,68.14814814814815,17.53305637451979,3153.53475,0.555541666666667,58.6584583333333
510,2017-03-14,126.20833333333333,4037.3333333333335,0.0,56.092592592592595,17.78191222203875,3036.77775,0.965291666666667,58.1002916666666
510,2017-03-15,51.333333333333336,1661.3333333333333,0.0,22.814814814814817,17.57631086142322,2778.0,19.316,59.8308333333333
510,2017-03-16,23.833333333333332,1050.0,0.0,10.592592592592592,12.911613756613754,2765.17016666667,2.72916666666667,59.2152916666667
510,2017-03-17,10.0,472.6666666666667,0.0,4.444444444444445,12.034555712270805,2846.31945833333,3.861125,59.0850416666667
510,2017-03-18,46.333333333333336,2054.0,0.0,20.59259259259259,12.831521151141404,2976.951375,0.263875,59.262875
510,2017-03-19,66.58333333333333,2876.6666666666665,0.0,29.59259259259259,13.166217651602935,2911.11454166667,4.20833333333333,58.9705
510,2017-03-20,137.375,4576.0,0.0,61.05555555555555,17.076809258449885,2873.505375,0.811875,59.2080416666667
510,2017-03-21,161.25,5267.333333333333,0.0,71.66666666666667,17.41381628907733,2730.0,0.0,59.3166666666667
510,2017-03-22,164.41666666666666,5502.0,0.0,73.07407407407408,16.99848792358334,0.0,0.0,0.0
510,2017-03-23,162.79166666666666,5460.0,0.0,72.35185185185186,16.959949888074885,0.0,0.0,0.0
510,2017-03-24,170.5,5664.0,0.0,75.77777777777777,17.123249176082865,0.0,0.0,0.0
510,2017-03-25,168.5,5628.666666666667,0.0,74.8888888888889,17.028618382091672,0.0,0.0,0.0
510,2017-03-26,173.79166666666666,5679.333333333333,0.0,77.24074074074075,17.406707311108505,0.0,0.0,0.0
510,2017-03-27,130.66666666666666,4248.666666666667,0.0,58.074074074074076,17.4943250169988,0.0,0.0,0.0
510,2017-03-28,90.16666666666667,3028.6666666666665,0.0,40.074074074074076,16.934780614865364,2760.28409090909,80.9090909090909,56.5708181818182
510,2017-03-29,34.958333333333336,1282.0,0.0,15.537037037037038,15.511283368001388,2838.05554166667,0.291666666666667,59.7218333333333
510,2017-03-30,123.20833333333333,4017.3333333333335,0.0,54.75925925925927,17.44565390253347,2540.41666666667,0.979166666666667,61.8639166666667
510,2017-03-31,98.20833333333333,3668.0,0.0,43.648148148148145,15.230145477402157,2627.49304166667,0.166666666666667,58.3492916666667
510,2017-04-01,141.08333333333334,4604.0,0.0,62.70370370370371,17.43112571194131,2453.54516666667,0.229166666666667,55.05
510,2017-04-02,171.5,5320.0,0.0,76.22222222222223,18.337390350877193,2483.60070833333,0.229166666666667,56.3184166666667
510,2017-04-03,150.375,4852.666666666667,0.0,66.83333333333333,17.627073602143152,2651.28125,15.40625,55.99375
510,2017-04-04,159.54166666666666,5208.0,0.0,70.9074074074074,17.42561790621266,2730.01733333333,0.229166666666667,55.608625
510,2017-04-05,161.16666666666666,5153.333333333333,0.0,71.62962962962963,17.78983937041828,2675.548625,0.1875,56.1038333333333
510,2017-04-06,161.375,5252.666666666667,0.0,71.72222222222221,17.475976488133014,2674.607625,0.0625,54.9604583333333
510,2017-04-07,160.125,5168.0,0.0,71.16666666666667,17.62469765866873,2642.60070833333,0.5,55.0510416666667
510,2017-04-08,159.95833333333334,5075.333333333333,0.0,71.0925925925926,17.927813991418187,2475.27083333333,0.298625,57.21425
510,2017-04-09,95.54166666666667,3066.0,0.0,42.46296296296296,17.72579410379068,2405.21179166667,0.201375,55.9861666666667
510,2017-04-10,137.54166666666666,4678.0,0.0,61.12962962962963,16.724729525913258,2781.49654166667,0.166666666666667,56.5375416666667
510,2017-04-11,159.5,5094.0,0.0,70.88888888888889,17.810937704488943,3089.04170833333,167.465291666667,59.48
510,2017-04-12,170.41666666666666,5367.333333333333,0.0,75.74074074074075,18.060864592390182,3026.673625,1702.708375,58.4492916666667
510,2017-04-13,176.83333333333334,5653.333333333333,0.0,78.5925925925926,17.792811517295597,2992.89929166667,0.138875,56.9062083333333
510,2017-04-14,163.125,5445.333333333333,0.0,72.5,17.040451303868753,3087.87845833333,1.02083333333333,57.707625
510,2017-04-15,161.5,5140.0,0.0,71.77777777777777,17.87287613488975,2992.21529166667,0.270833333333333,57.750625
510,2017-04-16,67.79166666666667,2276.6666666666665,0.0,30.12962962962963,16.937991093216205,3188.875,0.208333333333333,57.1871666666667
510,2017-04-17,95.125,3147.3333333333335,0.0,42.27777777777778,17.192418184706632,2693.861125,1496.51041666667,60.9155833333333
510,2017-04-18,83.75,3338.6666666666665,0.0,37.22222222222222,14.269106928913738,2735.47916666667,866.798625,61.76875
510,2017-04-19,161.66666666666666,5207.333333333333,0.0,71.85185185185186,17.659977382324072,2686.12841666667,620.159708333333,60.494
510,2017-04-20,163.875,5473.333333333333,0.0,72.83333333333334,17.031223355663823,2576.1285,0.104166666666667,60.433625
510,2017-04-21,163.79166666666666,5502.666666666667,0.0,72.79629629629629,16.93181967328972,2419.767375,0.340291666666667,60.5197916666667
510,2017-04-22,165.875,5762.0,0.0,73.72222222222223,16.375430261483277,1700.54516666667,0.46525,44.6343333333333
510,2017-04-23,128.95833333333334,4893.333333333333,0.0,57.31481481481482,14.990967018619436,1.0,1.0,0.0
510,2017-04-24,162.0,5682.0,0.0,72.0,16.218057022175287,1.0,1.0,0.0
510,2017-04-25,172.0,5865.333333333333,0.0,76.44444444444444,16.68095021595817,0.9875,0.989583333333333,0.0
510,2017-04-26,148.125,5360.666666666667,0.0,65.83333333333333,15.717902779505039,1.0,1.0,0.0
510,2017-04-27,153.125,5682.0,0.0,68.05555555555556,15.329567787164144,1.0,1.0,0.0
510,2017-04-28,140.5,5207.333333333333,0.0,62.44444444444445,15.347794776597107,0.0,0.0,0.0
510,2017-04-29,149.75,5520.666666666667,0.0,66.55555555555556,15.42980165438957,0.0,0.0,0.0
510,2017-04-30,125.625,4748.0,0.0,55.833333333333336,15.050481781802866,0.0,0.0,0.0
510,2017-05-01,125.125,4840.666666666667,0.0,55.611111111111114,14.703609179176425,1.0,1.0,0.0
510,2017-05-02,141.91666666666666,5210.666666666667,0.0,63.07407407407407,15.492629968440808,1.0,1.0,0.0
510,2017-05-03,75.875,4084.6666666666665,0.0,33.72222222222222,10.566401787171536,1.0,1.0,0.0
510,2017-05-04,107.70833333333333,3942.6666666666665,0.0,47.87037037037037,15.53975911678503,1.0,1.0,0.0
510,2017-05-05,155.04166666666666,5628.0,0.0,68.9074074074074,15.670374565663744,1.0,1.0,0.0
