ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
510,2018-07-01,96.70833333333333,2734.125,0.0,42.98148148148148,20.120120188766464,3098.52083333333,2903.27775,0.0
510,2018-07-02,74.375,2505.1666666666665,0.0,33.05555555555556,16.88789002727696,3255.545125,2485.00691666667,0.0
510,2018-07-03,119.75,3713.0833333333335,0.0,53.22222222222223,18.345344165899856,3506.736125,257.652791666667,0.0
510,2018-07-04,124.91666666666667,3811.875,0.0,55.51851851851852,18.640895593084476,3605.63191666667,170.840291666667,0.0
510,2018-07-05,127.95833333333333,3774.625,0.0,56.870370370370374,19.283230858105846,3454.14583333333,71.3958333333333,0.0
510,2018-07-06,131.5,3650.4583333333335,0.0,58.44444444444444,20.491011402677746,2969.28125,73.0798333333333,0.0
510,2018-07-07,134.16666666666666,3657.8333333333335,0.0,59.62962962962963,20.864393007396608,2650.46183333333,24.4652916666667,0.0
510,2018-07-08,134.41666666666666,3674.5833333333335,0.0,59.74074074074074,20.807986544203803,2351.36808333333,14.625,0.0
510,2018-07-09,134.45833333333334,3706.5833333333335,0.0,59.75925925925926,20.63473961494938,2295.95833333333,12.7916666666667,0.0
510,2018-07-10,133.75,3738.7916666666665,0.0,59.44444444444444,20.349210417804326,1975.88891666667,10.951375,0.0
510,2018-07-11,125.20833333333333,3506.5416666666665,0.0,55.648148148148145,20.311372395245392,1949.11804166667,7.75,0.0
510,2018-07-12,113.45833333333333,3291.2083333333335,0.0,50.42592592592593,19.60947937898526,1875.56595833333,6.70833333333333,0.0
510,2018-07-13,79.875,2525.875,0.0,35.5,17.988048695996437,2063.548625,6.59375,0.0
510,2018-07-14,85.83333333333333,2597.75,0.0,38.148148148148145,18.7950576888119,2010.625,1108.08679166667,0.0
510,2018-07-15,0.0,14.583333333333334,0.0,0.0,0.0,2219.81945833333,109.038208333333,0.0
510,2018-07-16,0.75,78.375,0.0,0.33333333333333337,5.443381180223286,2638.704875,189.614583333333,0.0
510,2018-07-17,50.75,1575.75,0.0,22.555555555555557,18.320350097837007,2689.95483333333,2233.10416666667,0.0
510,2018-07-18,98.41666666666667,3177.5416666666665,0.0,43.74074074074074,17.618236494844457,3007.920125,1929.43058333333,0.0
510,2018-07-19,120.375,3488.75,0.0,53.5,19.626890003582943,2843.97220833333,1046.53125,0.0
510,2018-07-20,125.04166666666667,3620.7083333333335,0.0,55.574074074074076,19.64473840677277,2653.829875,995.819458333333,0.0
510,2018-07-21,126.04166666666667,3454.8333333333335,0.0,56.018518518518526,20.752578915207355,2190.43404166667,599.354208333333,0.0
510,2018-07-22,67.33333333333333,2017.0,0.0,29.925925925925927,18.989313061202004,1860.84720833333,118.947958333333,0.0
510,2018-07-23,66.75,2055.2083333333335,0.0,29.666666666666668,18.474830207805372,1144.986125,46.934,0.0
510,2018-07-24,119.25,3551.625,0.0,53.0,19.09925034315278,1740.96529166667,8.732625,0.0
510,2018-07-25,124.66666666666667,3699.1666666666665,0.0,55.407407407407405,19.170413756852145,2120.85066666667,14.9305416666667,0.0
510,2018-07-26,125.5,3777.9166666666665,0.0,55.77777777777778,18.896283224881437,2290.88541666667,18.65275,0.0
510,2018-07-27,131.54166666666666,3928.0,0.0,58.46296296296296,19.049206904842723,2679.07291666667,21.5867916666667,0.0
510,2018-07-28,133.79166666666666,3945.8333333333335,0.0,59.46296296296296,19.287474480816613,2326.03470833333,20.4409583333333,0.0
510,2018-07-29,136.79166666666666,3916.25,0.0,60.79629629629629,19.868920452530407,2520.0,15.0,0.0
510,2018-07-30,134.66666666666666,3757.4166666666665,0.0,59.851851851851855,20.387115852351275,0.0,0.0,0.0
510,2018-07-31,130.375,3857.0,0.0,57.94444444444444,19.227805505142168,0.0,0.0,0.0
510,2018-08-01,135.125,3971.1666666666665,0.0,60.05555555555555,19.355421370713895,0.0,0.0,0.0
510,2018-08-02,132.91666666666666,3918.1666666666665,0.0,59.074074074074076,19.296634622201424,0.0,0.0,0.0
510,2018-08-03,104.83333333333333,3103.9166666666665,0.0,46.59259259259259,19.212079720066942,0.0,0.0,0.0
510,2018-08-04,83.66666666666667,2530.75,0.0,37.18518518518519,18.805646108421968,949.738590909091,15.1439545454545,0.0
510,2018-08-05,124.70833333333333,3656.3333333333335,0.0,55.425925925925924,19.401474230406905,1371.29166666667,10.6007083333333,0.0
510,2018-08-06,129.08333333333334,3735.6666666666665,0.0,57.370370370370374,19.655635614645607,442.53125,1.38191666666667,0.0
510,2018-08-07,132.5,3803.8333333333335,0.0,58.88888888888889,19.814332033475004,937.65625,1.170125,0.0
510,2018-08-08,134.79166666666666,3827.8333333333335,0.0,59.90740740740741,20.030650861380824,1.0,1.0,0.0
510,2018-08-09,134.20833333333334,3887.1666666666665,0.0,59.64814814814815,19.639542154382656,1.0,1.0,0.0
510,2018-08-10,132.95833333333334,3857.3333333333335,0.0,59.092592592592595,19.60710299285632,1.0,1.0,0.0
510,2018-08-11,137.91666666666666,3987.8333333333335,0.0,61.29629629629629,19.672737214583247,1.0,1.0,0.0
510,2018-08-12,118.45833333333333,3416.25,0.0,52.648148148148145,19.724273285360002,1.0,1.0,0.0
510,2018-08-13,76.58333333333333,2276.6666666666665,0.0,34.03703703703704,19.1346205466081,1.0,1.0,0.0
510,2018-08-14,90.04166666666667,2652.4166666666665,0.0,40.01851851851852,19.3102019123022,1.0,1.0,0.0
510,2018-08-15,47.125,1479.6666666666667,0.0,20.944444444444443,18.11642543365623,1.0,1.0,0.0
510,2018-08-16,66.20833333333333,2103.0,0.0,29.425925925925927,17.90846740106726,1.0,1.0,0.0
510,2018-08-17,56.0,1726.4166666666667,0.0,24.88888888888889,18.451320171839555,1.0,1.0,0.0
510,2018-08-18,139.08333333333334,3895.0833333333335,0.0,61.81481481481481,20.311564436647338,1.0,1.0,0.0
510,2018-08-19,81.20833333333333,2204.5833333333335,0.0,36.092592592592595,20.953622503622505,1.0,1.0,0.0
510,2018-08-20,97.08333333333333,2770.9166666666665,0.0,43.148148148148145,19.929951981394044,1.0,1.0,0.0
510,2018-08-21,134.625,3827.0833333333335,0.0,59.833333333333336,20.009804028307023,1.0,1.0,0.0
510,2018-08-22,134.75,3818.5833333333335,0.0,59.88888888888889,20.072965541322045,1.0,1.0,0.0
510,2018-08-23,134.875,3868.3333333333335,0.0,59.94444444444444,19.83319151227919,1.0,1.0,0.0
510,2018-08-24,133.29166666666666,3962.6666666666665,0.0,59.24074074074074,19.133767594773442,1.0,1.0,0.0
510,2018-08-25,69.79166666666667,2044.5,0.0,31.01851851851852,19.417865682997743,207.291666666667,1.08333333333333,0.0
510,2018-08-26,6.125,337.75,0.0,2.722222222222222,10.315630397236616,42.8541666666667,0.791666666666667,0.0
510,2018-08-27,99.54166666666667,2922.4166666666665,0.0,44.24074074074074,19.375272082656096,1.0,1.0,0.0
510,2018-08-28,133.79166666666666,4019.0,0.0,59.46296296296296,18.936342304608665,1.0,1.0,0.0
510,2018-08-29,90.33333333333333,2714.1666666666665,0.0,40.14814814814815,18.93200286562276,1.0,1.0,0.0
510,2018-08-30,79.08333333333333,2494.6666666666665,0.0,35.14814814814815,18.03256391412792,1.0,1.0,0.0
510,2018-08-31,122.04166666666667,3713.8333333333335,0.0,54.24074074074075,18.692644990949752,1.0,1.0,0.0
510,2018-09-01,48.041666666666664,1545.0,0.0,21.35185185185185,17.687832614167565,1.0,1.0,0.0
510,2018-09-02,0.0,24.583333333333332,0.0,0.0,0.0,1.0,1.0,0.0
510,2018-09-03,0.0,29.0,2.0,0.0,0.0,0.0,0.0,0.0
510,2018-09-04,0.0,344.0833333333333,0.0,0.0,0.0,0.0,0.0,0.0
510,2018-09-05,0.0,317.25,0.0,0.0,0.0,0.0,0.0,0.0
510,2018-09-06,0.0,14.0,0.0,0.0,0.0,0.0,0.0,0.0
510,2018-09-07,0.0,13.166666666666666,0.0,0.0,0.0,0.0,0.0,0.0
510,2018-09-08,50.166666666666664,1642.4166666666667,0.0,22.296296296296298,17.37468500008456,0.549227272727273,0.549227272727273,0.0
510,2018-09-09,109.33333333333333,3448.5,0.0,48.592592592592595,18.03463663750745,1.0,1.0,0.0
510,2018-09-10,106.625,3510.75,0.0,47.38888888888889,17.276039070474024,1.0,1.0,0.0
510,2018-09-11,90.625,3406.25,0.0,40.27777777777778,15.134097859327216,1.0,1.0,0.0
510,2018-09-12,107.83333333333333,3590.9166666666665,0.0,47.925925925925924,17.08176494705004,1.0,1.0,0.0
510,2018-09-13,112.5,3609.5,0.0,50.0,17.72925612965785,1.0,1.0,0.0
510,2018-09-14,117.875,3713.9166666666665,0.0,52.388888888888886,18.054047838086472,1.0,1.0,0.0
510,2018-09-15,117.33333333333333,3674.8333333333335,0.0,52.148148148148145,18.162214461729178,1.0,1.0,0.0
510,2018-09-16,116.91666666666667,3661.3333333333335,0.0,51.96296296296297,18.164447529740226,1.0,1.0,0.0
510,2018-09-17,124.375,3752.4166666666665,0.0,55.27777777777778,18.854155100046636,1.0,1.0,0.0
510,2018-09-18,125.58333333333333,3785.6666666666665,0.0,55.81481481481482,18.87012048369581,1.0,1.0,0.0
510,2018-09-19,125.45833333333333,3758.4166666666665,0.0,55.75925925925927,18.98801763449443,1.0,1.0,0.0
510,2018-09-20,125.66666666666667,3704.0833333333335,0.0,55.851851851851855,19.298536899967754,1.0,1.0,0.0
510,2018-09-21,123.41666666666667,3796.9166666666665,0.0,54.851851851851855,18.489611453738046,1.0,1.0,0.0
510,2018-09-22,121.54166666666667,3547.0,0.0,54.01851851851852,19.491669407637126,1.0,1.0,0.0
510,2018-09-23,125.375,3705.8333333333335,0.0,55.722222222222214,19.244653699123003,1.0,1.0,0.0
510,2018-09-24,131.91666666666666,3871.75,0.0,58.62962962962963,19.381054361005287,1.0,1.0,0.0
510,2018-09-25,121.79166666666667,3662.9166666666665,0.0,54.129629629629626,18.913659803587,1.0,1.0,0.0
510,2018-09-26,126.16666666666667,3826.5,0.0,56.074074074074076,18.755469895611018,1.0,1.0,0.0
510,2018-09-27,107.25,3195.1666666666665,0.0,47.66666666666667,19.093644045694017,1.0,1.0,0.0
510,2018-09-28,76.08333333333333,2447.5,0.0,33.81481481481482,17.68283395755306,1.0,1.0,0.0
510,2018-09-29,124.875,3818.8333333333335,0.0,55.50000000000001,18.600723388469426,1.0,1.0,0.0
510,2018-09-30,135.0,4010.3333333333335,0.0,60.0,19.14865763444435,1.0,1.0,0.0
510,2018-10-01,133.41666666666666,3782.0,0.0,59.29629629629629,20.06659101592338,1.0,1.0,0.0
510,2018-10-02,135.70833333333334,3997.5833333333335,0.0,60.31481481481481,19.31052267689507,0.0,0.0,0.0
510,2018-10-03,135.125,3954.4166666666665,0.0,60.05555555555555,19.437406486418137,0.0,0.0,0.0
510,2018-10-04,135.70833333333334,3988.1666666666665,0.0,60.31481481481481,19.356117751124856,0.0,0.0,0.0
510,2018-10-05,132.70833333333334,3893.4166666666665,0.0,58.98148148148148,19.38886332341631,0.0,0.0,0.0
510,2018-10-06,127.625,3768.75,0.0,56.72222222222222,19.26297954671089,0.0,0.0,0.0
510,2018-10-07,125.91666666666667,3832.1666666666665,0.0,55.96296296296296,18.69062685744937,0.0,0.0,0.0
510,2018-10-08,116.33333333333333,3614.6666666666665,0.0,51.70370370370371,18.30715910488135,1.0,1.0,0.0
510,2018-10-09,100.83333333333333,3307.8333333333335,0.0,44.81481481481481,17.339858248937706,1.0,1.0,0.0
510,2018-10-10,100.625,3293.1666666666665,0.0,44.72222222222222,17.381098486765527,1.0,1.0,0.0
510,2018-10-11,99.70833333333333,3235.25,0.0,44.31481481481481,17.531079085421872,1.0,1.0,0.0
510,2018-10-12,82.58333333333333,2706.25,0.0,36.7037037037037,17.358393636130355,1.0,1.0,0.0
510,2018-10-13,57.333333333333336,1983.5833333333333,0.0,25.48148148148148,16.441512974555028,1.0,1.0,0.0
510,2018-10-14,105.70833333333333,3360.25,0.0,46.98148148148148,17.894627962535857,1.0,1.0,0.0
510,2018-10-15,82.70833333333333,2727.3333333333335,0.0,36.75925925925926,17.250277540128735,1.0,1.0,0.0
510,2018-10-16,91.66666666666667,3112.1666666666665,0.0,40.74074074074074,16.75458326639176,1.0,1.0,0.0
510,2018-10-17,87.04166666666667,3065.9166666666665,0.0,38.68518518518518,16.14923260217626,1.0,1.0,0.0
510,2018-10-18,92.20833333333333,3128.9166666666665,0.0,40.98148148148148,16.76336547083211,1.0,1.0,0.0
510,2018-10-19,104.70833333333333,3459.1666666666665,0.0,46.53703703703704,17.218479482855535,1.0,1.0,0.0
510,2018-10-20,107.66666666666667,3509.75,0.0,47.85185185185185,17.449786705289235,1.0,1.0,0.0
510,2018-10-21,105.70833333333333,3770.0833333333335,0.0,46.98148148148148,15.949361935707284,1.0,1.0,0.0
510,2018-10-22,85.20833333333333,3477.5,0.0,37.870370370370374,13.937984263918842,1.0,1.0,0.0
510,2018-10-23,107.66666666666667,3484.6666666666665,0.0,47.85185185185185,17.575393788661437,1.0,1.0,0.0
510,2018-10-24,121.58333333333333,3656.1666666666665,0.0,54.03703703703704,18.916165230736503,1.0,1.0,0.0
510,2018-10-25,123.45833333333333,3754.8333333333335,0.0,54.87037037037037,18.70315112373681,1.0,1.0,0.0
510,2018-10-26,113.20833333333333,3871.6666666666665,0.0,50.31481481481481,16.632804204333475,1.0,1.0,0.0
510,2018-10-27,94.5,3212.6666666666665,0.0,42.0,16.732128034862004,1.0,1.0,0.0
510,2018-10-28,116.375,3697.5,0.0,51.72222222222223,17.903442641424387,0.0,0.0,0.0
510,2018-10-29,112.04166666666667,3565.1666666666665,0.0,49.79629629629629,17.876593349227864,1.0,1.0,0.0
510,2018-10-30,102.66666666666667,3286.3333333333335,0.0,45.62962962962963,17.770632586131114,1.0,1.0,0.0
510,2018-10-31,94.08333333333333,3282.5833333333335,0.0,41.81481481481482,16.303542264307413,1.0,1.0,0.0
510,2018-11-01,94.875,3222.4166666666665,0.0,42.16666666666667,16.747698414750836,1.0,1.0,0.0
510,2018-11-02,91.25,3219.25,0.0,40.55555555555556,16.123644223551032,1.0,1.0,0.0
510,2018-11-03,90.125,3156.4166666666665,0.0,40.05555555555556,16.24186841618924,1.0,1.0,0.0
510,2018-11-04,90.33333333333333,3109.0,0.0,40.14814814814815,16.527697366069834,1.0,1.0,0.0
510,2018-11-05,111.70833333333333,3607.8333333333335,0.0,49.648148148148145,17.612627230871098,1.0,1.0,0.0
510,2018-11-06,90.08333333333333,2874.8333333333335,0.0,40.03703703703704,17.82447774750227,1.0,1.0,0.0
510,2018-11-07,98.16666666666667,1887.6666666666667,0.0,43.629629629629626,29.581744069692157,1.0,1.0,0.0
510,2018-11-08,123.25,3235.9166666666665,0.0,54.77777777777778,21.665795369678865,1.0,1.0,0.0
510,2018-11-09,130.20833333333334,3518.6666666666665,0.0,57.870370370370374,21.04968935518505,1.0,1.0,0.0
510,2018-11-10,137.66666666666666,3894.3333333333335,0.0,61.18518518518519,20.108548032754143,1.0,1.0,0.0
510,2018-11-11,127.79166666666667,3303.1666666666665,0.0,56.7962962962963,22.0068095430311,0.0,0.0,0.0
510,2018-11-12,113.41666666666667,2542.4166666666665,0.0,50.40740740740741,25.37553399543304,0.0,0.0,0.0
510,2018-11-13,114.54166666666667,2444.3333333333335,0.0,50.90740740740741,26.655578094458836,0.0,0.0,0.0
510,2018-11-14,121.29166666666667,1346.1666666666667,0.0,53.907407407407405,51.25274957698815,0.0,0.0,0.0
510,2018-11-15,125.0,1612.0833333333333,0.0,55.55555555555556,44.10700439390023,0.0,0.0,0.0
510,2018-11-16,125.58333333333333,2023.6666666666667,0.0,55.81481481481482,35.30027315653654,0.0,0.0,0.0
510,2018-11-17,126.91666666666667,2194.3333333333335,0.0,56.407407407407405,32.90039369081979,0.0,0.0,0.0
510,2018-11-18,127.16666666666667,2207.8333333333335,0.0,56.518518518518526,32.76363201731209,0.0,0.0,0.0
510,2018-11-19,117.04166666666667,1785.1666666666667,0.0,52.01851851851852,37.294669809852806,0.579695652173913,0.579695652173913,0.0
510,2018-11-20,94.16666666666667,1066.0833333333333,0.0,41.85185185185185,50.24479533077986,1.0,1.0,0.0
510,2018-11-21,52.041666666666664,1493.4166666666667,0.0,23.12962962962963,19.82235459330766,1.0,1.0,0.0
510,2018-11-22,39.0,2232.0833333333335,0.0,17.333333333333336,9.938921037894344,1.0,1.0,0.0
510,2018-11-23,31.458333333333332,1491.25,0.0,13.981481481481481,11.999697308372918,1.0,1.0,0.0
510,2018-11-24,58.166666666666664,314.4166666666667,0.0,25.851851851851855,105.23341284565775,1.0,1.0,0.0
510,2018-11-25,90.625,888.4166666666666,0.0,40.27777777777778,58.02516180470876,1.0,1.0,0.0
510,2018-11-26,112.08333333333333,1724.0,0.0,49.81481481481482,36.98186549368394,1.0,1.0,0.0
510,2018-11-27,114.58333333333333,1535.9166666666667,0.0,50.92592592592593,42.436429566129526,1.0,1.0,0.0
510,2018-11-28,101.41666666666667,1406.9166666666667,0.0,45.07407407407407,41.003978360875834,1.0,1.0,0.0
510,2018-11-29,113.41666666666667,1678.0,0.0,50.40740740740741,38.447664216660044,1.0,1.0,0.0
510,2018-11-30,118.04166666666667,1522.0,0.0,52.46296296296297,44.116974193312885,1.0,1.0,0.0
510,2018-12-01,119.08333333333333,1284.0,0.0,52.925925925925924,52.75589520595362,1.0,1.0,0.0
510,2018-12-02,117.20833333333333,1844.3333333333333,0.0,52.09259259259259,36.14965133441774,1.0,1.0,0.0
510,2018-12-03,118.66666666666667,1595.75,0.0,52.74074074074074,42.30083381203544,0.0,0.0,0.0
510,2018-12-04,122.875,1758.5,0.0,54.61111111111111,39.74716851483272,0.710130434782609,0.710130434782609,0.0
510,2018-12-05,122.125,1933.0833333333333,0.0,54.27777777777778,35.93676984092771,1.0,1.0,0.0
510,2018-12-06,133.33333333333334,1878.0833333333333,0.0,59.25925925925925,40.38396118974723,1.0,1.0,0.0
510,2018-12-07,121.91666666666667,1417.0,0.0,54.18518518518518,48.94161177762095,1.0,1.0,0.0
510,2018-12-08,99.58333333333333,2058.8333333333335,0.0,44.25925925925926,27.51379556922745,1.0,1.0,0.0
510,2018-12-09,118.125,2168.3333333333335,0.0,52.5,30.98851844734819,1.0,1.0,0.0
510,2018-12-10,127.16666666666667,1802.1666666666667,0.0,56.518518518518526,40.13870649526803,1.0,1.0,0.0
510,2018-12-11,121.58333333333333,1856.75,0.0,54.03703703703704,37.24823092919228,1.0,1.0,0.0
510,2018-12-12,120.625,2199.4166666666665,0.0,53.61111111111111,31.197145076346004,1.0,1.0,0.0
510,2018-12-13,100.16666666666667,1042.75,0.0,44.51851851851852,54.64218546045446,1.0,1.0,0.0
510,2018-12-14,117.54166666666667,1985.75,0.0,52.24074074074074,33.67071285688307,1.0,1.0,0.0
510,2018-12-15,102.08333333333333,2064.0833333333335,0.0,45.370370370370374,28.132780222590064,0.590565217391304,0.590565217391304,0.0
510,2018-12-16,79.66666666666667,899.5833333333334,0.0,35.40740740740741,50.375605990427665,1.0,1.0,0.0
510,2018-12-17,109.125,1172.0,0.0,48.5,52.96411049488054,1.0,1.0,0.0
510,2018-12-18,116.20833333333333,1716.0,0.0,51.648148148148145,38.52166294353795,1.0,1.0,0.0
510,2018-12-19,113.625,2262.8333333333335,0.0,50.5,28.56316748913604,1.0,1.0,0.0
510,2018-12-20,62.75,1177.3333333333333,0.0,27.88888888888889,30.317914779161953,0.0,0.0,0.0
510,2018-12-21,70.5,1239.0,0.0,31.333333333333336,32.36702986279257,0.0,0.0,0.0
510,2018-12-22,80.70833333333333,1653.3333333333333,0.0,35.87037037037037,27.76789734543011,0.0,0.0,0.0
510,2018-12-23,116.41666666666667,1781.0833333333333,0.0,51.74074074074074,37.180562703722764,0.0,0.0,0.0
510,2018-12-24,94.20833333333333,1669.4166666666667,0.0,41.87037037037037,32.10033860796353,0.0,0.0,0.0
510,2018-12-25,61.5,1229.25,0.0,27.333333333333332,28.459019727476097,0.978260869565217,0.978260869565217,0.0
510,2018-12-26,102.54166666666667,1524.5,0.0,45.57407407407407,38.26114664188623,1.0,1.0,0.0
510,2018-12-27,93.33333333333333,2163.5833333333335,0.0,41.48148148148148,24.53850993079896,1.0,1.0,0.0
510,2018-12-28,28.958333333333332,446.1666666666667,0.0,12.87037037037037,36.91998194496327,1.0,1.0,0.0
510,2018-12-29,98.125,1429.0833333333333,0.0,43.611111111111114,39.05774389177212,1.0,1.0,0.0
510,2018-12-30,109.04166666666667,1665.25,0.0,48.46296296296296,37.24758127741914,1.0,1.0,0.0
510,2018-12-31,79.66666666666667,1675.5833333333333,0.0,35.40740740740741,27.045539695959953,1.0,1.0,0.0
510,2019-01-01,64.54166666666667,1260.1666666666667,0.0,28.685185185185187,29.133806154388754,1.0,1.0,0.0
510,2019-01-02,110.41666666666667,1467.0,0.0,49.074074074074076,42.81436984018783,1.0,1.0,0.0
510,2019-01-03,72.5,1418.0833333333333,0.0,32.22222222222222,29.081800552388792,1.0,1.0,0.0
510,2019-01-04,66.0,1297.0833333333333,0.0,29.333333333333332,28.94416961130742,1.0,1.0,0.0
510,2019-01-05,82.29166666666667,1135.6666666666667,0.0,36.574074074074076,41.218294442813814,1.0,1.0,0.0
510,2019-01-06,59.125,542.3333333333334,0.0,26.27777777777778,62.014021204671174,1.0,1.0,0.0
510,2019-01-07,101.45833333333333,1384.6666666666667,0.0,45.092592592592595,41.67998214572299,1.0,1.0,0.0
510,2019-01-08,92.45833333333333,1675.9166666666667,0.0,41.092592592592595,31.381859844529526,0.0,0.0,0.0
510,2019-01-09,88.83333333333333,1698.6666666666667,0.0,39.48148148148148,29.74766156462585,0.0,0.0,0.0
510,2019-01-10,73.25,1312.8333333333333,0.0,32.55555555555556,31.738256950615717,0.0,0.0,0.0
510,2019-01-11,84.75,1003.0833333333334,0.0,37.666666666666664,48.06043864750353,0.0,0.0,0.0
510,2019-01-12,90.79166666666667,1615.6666666666667,0.0,40.35185185185185,31.965335086995395,0.0,0.0,0.0
510,2019-01-13,96.20833333333333,1048.6666666666667,0.0,42.75925925925926,52.186751695274424,0.0,0.0,0.0
510,2019-01-14,80.08333333333333,1356.25,0.0,35.592592592592595,33.588253968253966,0.0,0.0,0.0
510,2019-01-15,82.70833333333333,1132.0833333333333,0.0,36.75925925925926,41.55812170285854,0.0,0.0,0.0
510,2019-01-16,70.04166666666667,979.0,0.0,31.12962962962963,40.69666468051299,0.0,0.0,0.0
510,2019-01-17,54.166666666666664,971.0,0.0,24.074074074074073,31.732034557729715,0.0,0.0,0.0
510,2019-01-18,58.083333333333336,1156.3333333333333,0.0,25.814814814814813,28.572847602575184,0.0,0.0,0.0
510,2019-01-19,51.375,880.4166666666666,0.0,22.833333333333332,33.193161381921435,0.0,0.0,0.0
510,2019-01-20,57.125,999.1666666666666,0.0,25.38888888888889,32.52170558798999,0.0,0.0,0.0
510,2019-01-21,57.875,1247.75,0.0,25.722222222222225,26.384475389033597,0.0,0.0,0.0
510,2019-01-22,56.583333333333336,773.4166666666666,0.0,25.14814814814815,41.61597169845203,0.0,0.0,0.0
510,2019-01-23,63.5,952.5833333333334,0.0,28.22222222222222,37.91890473274429,0.0,0.0,0.0
510,2019-01-24,60.708333333333336,1018.9166666666666,0.0,26.981481481481485,33.89180365856983,0.0,0.0,0.0
510,2019-01-25,19.0,719.3333333333334,0.0,8.444444444444445,15.024791473586655,0.0,0.0,0.0
510,2019-01-26,35.5,779.5833333333334,0.0,15.777777777777777,25.90304649919829,0.0,0.0,0.0
510,2019-01-27,30.666666666666668,724.4166666666666,0.0,13.62962962962963,24.08037117987653,0.0,0.0,0.0
510,2019-01-28,21.625,428.0833333333333,0.0,9.61111111111111,28.735108039711893,0.0,0.0,0.0
510,2019-01-29,10.125,742.3333333333334,0.0,4.5,7.758559721598562,0.0,0.0,0.0
510,2019-01-30,34.75,975.8333333333334,0.0,15.444444444444445,20.256490179333902,0.0,0.0,0.0
510,2019-01-31,25.375,818.5833333333334,0.0,11.277777777777779,17.633080525297768,0.0,0.0,0.0
510,2019-02-01,30.75,1055.0833333333333,0.0,13.666666666666666,16.578429823868575,0.0,0.0,0.0
510,2019-02-02,30.125,747.0833333333334,0.0,13.38888888888889,22.937339654210817,0.0,0.0,0.0
510,2019-02-03,16.708333333333332,650.6666666666666,0.0,7.4259259259259265,14.606952271174862,0.0,0.0,0.0
510,2019-02-04,6.166666666666667,427.3333333333333,0.0,2.740740740740741,8.20859334373375,0.0,0.0,0.0
510,2019-02-05,10.708333333333334,709.0833333333334,0.0,4.7592592592592595,8.590325929408078,1.0,1.0,0.0
510,2019-02-06,8.291666666666666,412.3333333333333,0.0,3.685185185185185,11.438746294799246,0.697916666666667,0.697916666666667,0.0
510,2019-02-07,10.0,594.4166666666666,0.0,4.444444444444445,9.569606056357774,1.0,1.0,0.0
510,2019-02-08,8.708333333333334,299.75,0.0,3.8703703703703707,16.52573904179409,1.0,1.0,0.0
510,2019-02-09,3.0833333333333335,515.9166666666666,0.0,1.3703703703703705,3.3995854196952564,1.0,1.0,0.0
510,2019-02-10,1.5416666666666667,536.75,0.0,0.6851851851851852,1.6338172126481392,1.0,1.0,0.0
510,2019-02-11,6.541666666666667,403.75,0.0,2.9074074074074074,9.216391468868249,1.0,1.0,0.0
510,2019-02-12,6.958333333333333,282.75,0.0,3.0925925925925926,13.998698300422438,1.0,1.0,0.0
510,2019-02-13,2.75,319.0833333333333,0.0,1.2222222222222223,4.902454949072864,1.0,1.0,0.0
510,2019-02-14,2.625,829.6666666666666,0.0,1.1666666666666667,1.7997438730413822,1.0,1.0,0.0
510,2019-02-15,0.041666666666666664,670.9166666666666,0.0,0.018518518518518517,0.03532687450834265,1.0,1.0,0.0
510,2019-02-16,0.375,621.0,0.0,0.16666666666666669,0.34349838969404184,1.0,1.0,0.0
510,2019-02-17,0.041666666666666664,455.3333333333333,0.0,0.018518518518518517,0.05205283064909712,1.0,1.0,0.0
510,2019-02-18,0.0,512.1666666666666,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-02-19,0.041666666666666664,607.5833333333334,0.0,0.018518518518518517,0.03900928084853473,1.0,1.0,0.0
510,2019-02-20,0.08333333333333333,577.0833333333334,0.0,0.037037037037037035,0.08214199759326113,1.0,1.0,0.0
510,2019-02-21,0.0,363.0833333333333,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-02-22,0.0,318.75,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-02-23,2.2916666666666665,682.1666666666666,0.0,1.0185185185185186,1.9109353367538076,1.0,1.0,0.0
510,2019-02-24,0.041666666666666664,493.4166666666667,0.0,0.018518518518518517,0.048035241794741876,1.0,1.0,0.0
510,2019-02-25,0.9583333333333334,803.75,0.0,0.42592592592592593,0.6782357007084845,1.0,1.0,0.0
510,2019-02-26,0.041666666666666664,556.5,0.0,0.018518518518518517,0.042590096835379856,0.0,0.0,0.0
510,2019-02-27,0.08333333333333333,405.4166666666667,0.0,0.037037037037037035,0.11692360397396369,0.0,0.0,0.0
510,2019-02-28,0.041666666666666664,552.8333333333334,0.0,0.018518518518518517,0.04287257562054066,0.0,0.0,0.0
510,2019-03-01,0.125,352.6666666666667,0.0,0.05555555555555555,0.2016186200378072,0.0,0.0,0.0
510,2019-03-02,3.3333333333333335,338.3333333333333,0.0,1.4814814814814816,5.604269293924466,0.0,0.0,0.0
510,2019-03-03,4.666666666666667,525.3333333333334,0.0,2.074074074074074,5.053087986463621,0.0,0.0,0.0
510,2019-03-04,1.9583333333333333,627.3333333333334,0.0,0.8703703703703703,1.775715108041091,0.0,0.0,0.0
510,2019-03-05,0.08333333333333333,335.5,0.0,0.037037037037037035,0.14128994866699784,0.0,0.0,0.0
510,2019-03-06,1.3333333333333333,0.4166666666666667,0.0,0.5925925925925926,1820.2666666666667,0.0,0.0,0.0
510,2019-03-07,0.25,22.916666666666668,0.0,0.1111111111111111,6.205454545454544,0.525347826086957,0.525347826086957,0.0
510,2019-03-08,0.375,61.583333333333336,0.0,0.16666666666666669,3.4638024357239514,1.0,1.0,0.0
510,2019-03-09,0.0,1.1666666666666667,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-10,0.0,11.583333333333334,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-11,4.541666666666667,106.91666666666667,0.0,2.0185185185185186,24.16322421408158,1.0,1.0,0.0
510,2019-03-12,0.0,450.5833333333333,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-13,0.041666666666666664,646.6666666666666,0.0,0.018518518518518517,0.0366516323024055,1.0,1.0,0.0
510,2019-03-14,0.041666666666666664,172.0,0.0,0.018518518518518517,0.13779877260981913,1.0,1.0,0.0
510,2019-03-15,0.0,0.08333333333333333,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-16,0.0,27.416666666666668,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-17,0.0,0.3333333333333333,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-18,0.0,0.08333333333333333,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-19,0.0,0.16666666666666666,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-20,0.0,0.16666666666666666,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-21,0.0,0.16666666666666666,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-22,2.9583333333333335,222.08333333333334,0.0,1.3148148148148149,7.577329580988117,1.0,1.0,0.0
510,2019-03-23,0.0,0.9166666666666666,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-24,0.125,1.1666666666666667,0.0,0.05555555555555555,60.94642857142857,1.0,1.0,0.0
510,2019-03-25,0.0,1.5,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-26,2.3333333333333335,85.33333333333333,0.0,1.037037037037037,15.554036458333334,1.0,1.0,0.0
510,2019-03-27,0.9583333333333334,82.33333333333333,0.0,0.42592592592592593,6.621035762483131,1.0,1.0,0.0
510,2019-03-28,0.4583333333333333,7.083333333333333,0.0,0.2037037037037037,36.80686274509804,1.0,1.0,0.0
510,2019-03-29,0.0,2.0833333333333335,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-03-30,2.625,197.75,0.0,1.1666666666666667,7.5508849557522115,1.0,1.0,0.0
510,2019-03-31,0.0,2.0,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-04-01,0.7083333333333334,0.8333333333333334,0.0,0.3148148148148148,483.50833333333327,1.0,1.0,0.0
510,2019-04-02,0.5416666666666666,28.75,0.0,0.24074074074074076,10.717149758454106,1.0,1.0,0.0
510,2019-04-03,0.0,2.5,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-04-04,0.0,0.5833333333333334,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-04-05,0.0,0.16666666666666666,0.0,0.0,0.0,1.0,1.0,0.0
510,2019-04-06,0.0,0.0,0.0,0.0,0.0,1.0,1.0,0.0
